Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,218.34,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,429.52,351.78
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,521.67,447.97
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,605.5,524.57
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,661.87,574.55
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,714.93,619.21
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,744.77,642.22
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,770.74,661.12
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,783.41,668.73
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,791.89,672.81
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,779.83,660.15
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,771.43,650.65
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,756.02,635.95
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,736.59,617.0
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,708.87,591.58
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,677.53,562.92
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,640.6,528.6
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,600.48,491.14
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,555.63,449.9
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,508.13,405.53
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,456.53,356.25
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,402.9,304.53
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,346.47,250.72
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,288.8,196.57
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,229.43,144.05
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,169.55,98.28
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,108.83,66.96
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,78.63,64.63
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,76.93,63.27
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,75.15,61.82
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,72.5,59.73
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,63.73,52.1
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,61.0,49.78
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,58.25,47.4
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,54.51,44.18
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,50.78,40.86
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,45.2,35.7
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,39.64,30.39
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,31.65,22.67
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,23.79,13.51
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,10.23,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,224.39,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,428.81,348.65
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,521.48,439.49
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,613.16,517.05
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,667.42,559.99
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,718.62,597.79
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,747.61,617.78
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,772.86,634.15
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,782.58,637.37
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,780.53,631.94
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,777.01,626.76
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,769.44,618.76
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,752.66,604.83
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,731.99,587.28
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,704.28,563.12
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,672.99,536.0
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,636.0,504.52
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,595.95,470.03
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,551.41,431.53
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,504.29,389.85
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,453.18,343.9
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,400.17,295.34
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,344.55,244.51
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,287.71,192.89
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,229.37,142.26
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,170.61,97.87
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,110.85,66.89
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,78.9,64.04
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,77.24,62.75
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,75.5,61.37
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,72.89,59.34
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,64.14,51.84
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,61.46,49.6
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,58.75,47.3
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,54.68,43.9
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,50.59,40.38
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,45.46,35.76
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,40.38,30.98
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,32.01,22.92
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,23.73,13.71
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,10.23,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,211.24,9.61
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,412.01,337.78
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,504.58,430.12
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,597.74,512.02
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,592.43,509.14
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,584.17,502.0
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,647.39,552.32
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,702.54,594.3
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,678.41,572.54
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,645.67,543.65
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,712.23,595.16
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,767.1,635.85
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,745.01,615.36
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,726.11,596.6
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,699.52,571.89
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,669.4,544.17
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,560.4,452.73
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,442.1,355.1
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,457.29,364.78
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,455.55,358.77
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,399.93,310.72
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,354.35,271.75
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,319.13,238.72
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,279.68,201.99
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,236.83,162.31
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,184.0,118.73
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,121.69,77.48
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,79.22,63.35
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,75.96,60.68
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,72.6,57.9
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,70.61,56.31
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,68.61,54.71
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,66.73,53.21
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,64.91,51.74
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,60.69,48.31
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,52.1,40.88
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,47.44,36.79
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,42.94,32.61
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,34.27,24.42
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,25.67,15.22
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,12.2,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,151.07,16.26
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,292.47,233.11
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,386.44,321.31
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,482.74,403.41
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,555.05,462.03
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,623.47,514.83
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,507.23,420.14
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,378.16,312.34
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,566.69,464.73
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,740.04,593.96
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,740.51,589.79
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,733.19,581.23
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,725.32,571.81
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,712.95,558.68
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,688.68,537.39
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,660.75,513.21
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,628.21,484.68
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,589.12,450.94
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,546.48,415.12
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,501.32,376.48
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,453.19,334.55
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,402.8,289.86
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,349.03,242.07
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,294.05,193.56
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,236.88,145.11
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,178.93,101.82
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,120.57,71.1
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,77.48,60.73
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,75.14,58.92
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,72.73,57.01
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,70.76,55.58
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,68.76,54.12
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,65.53,51.48
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,62.25,48.77
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,58.31,45.64
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,54.37,42.39
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,45.16,34.28
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,40.14,29.68
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,32.51,22.56
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,25.0,14.67
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,12.25,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,9.9,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,19.86,10.83
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,37.83,27.09
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,54.61,42.23
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,71.81,57.49
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,88.4,71.95
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,201.77,173.29
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,317.57,273.84
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,460.49,396.57
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,601.95,513.21
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,489.34,415.7
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,382.82,322.93
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,435.89,366.11
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,468.46,391.55
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,467.01,388.9
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,463.22,384.29
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,443.54,365.75
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,423.35,346.84
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,337.38,275.38
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,265.58,216.16
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,182.8,147.88
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,105.64,83.95
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,93.45,73.75
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,81.41,63.63
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,54.24,40.64
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,26.83,17.32
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,46.85,34.48
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,66.97,54.23
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,59.19,47.4
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,51.43,40.58
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,95.77,80.46
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,132.6,113.61
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,121.39,104.04
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,109.92,94.18
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,96.62,82.52
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,83.02,70.39
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,68.57,57.11
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,53.84,43.36
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,39.34,29.71
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,24.63,15.29
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,12.63,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,193.81,55.07
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,370.07,308.35
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,451.08,387.36
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,532.38,458.52
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,594.36,510.04
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,653.63,556.59
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,717.12,605.51
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,782.29,654.24
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,794.29,661.28
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,802.14,665.33
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,790.25,652.67
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,782.29,643.33
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,766.37,628.11
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,746.48,609.86
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,719.62,586.33
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,689.07,559.64
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,652.08,526.69
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,611.92,490.7
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,567.53,451.51
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,520.42,409.13
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,469.12,361.65
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,415.66,311.49
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,359.42,259.06
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,301.83,205.73
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,242.21,152.95
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,181.86,105.5
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,120.7,70.57
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,79.01,64.33
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,77.37,63.05
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,75.63,61.67
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,73.37,59.94
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,71.01,58.11
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,61.31,49.6
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,57.85,46.63
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,54.49,43.89
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,51.14,41.06
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,45.57,36.07
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,39.98,30.88
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,32.81,23.96
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,25.77,16.5
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,12.52,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,237.88,83.8
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,461.39,378.9
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,550.49,464.09
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,638.84,539.5
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,691.53,581.06
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,741.29,617.35
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,768.96,635.4
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,784.51,643.42
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,794.93,647.5
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,801.46,648.56
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,796.81,641.63
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,788.11,631.92
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,771.17,616.34
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,750.26,598.07
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,722.37,574.61
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,690.79,548.02
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,653.17,515.54
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,612.4,480.07
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,567.48,440.56
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,519.85,398.08
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,468.45,351.75
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,414.95,302.84
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,358.41,251.52
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,300.49,199.2
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,240.7,147.44
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,180.24,100.8
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,119.12,66.21
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,75.36,59.42
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,74.57,58.9
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,73.72,58.31
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,71.45,56.61
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,69.08,54.82
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,65.78,52.21
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,57.07,44.82
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,53.71,42.14
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,50.34,39.36
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,45.15,34.82
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,39.96,30.11
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,32.8,23.31
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,25.76,16.09
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,12.5,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,247.57,101.01
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,479.77,388.34
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,568.04,471.21
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,655.57,545.28
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,705.4,584.79
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,752.28,619.46
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,779.23,636.72
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,793.98,643.99
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,803.66,647.12
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,809.39,647.22
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,804.27,642.18
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,795.09,634.46
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,777.72,619.94
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,756.42,602.43
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,728.12,577.58
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,696.19,549.72
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,658.12,516.94
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,617.01,481.25
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,571.92,442.54
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,524.19,400.76
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,472.14,354.59
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,418.21,305.9
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,362.17,254.83
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,304.85,202.9
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,245.3,151.3
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,185.27,104.78
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,124.8,70.11
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,79.45,62.69
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,77.55,61.22
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,75.56,59.65
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,72.99,57.71
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,70.31,55.66
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,61.13,47.94
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,58.41,45.79
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,55.1,43.16
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,51.79,40.45
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,46.66,35.93
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,41.55,31.25
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,34.46,24.67
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,27.5,17.68
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,12.28,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,225.24,104.43
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,428.26,351.7
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,522.7,439.21
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,617.27,519.4
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,678.2,567.81
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,730.56,606.72
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,761.72,627.71
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,789.02,644.88
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,802.21,651.23
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,811.16,654.31
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,807.65,649.4
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,792.57,636.08
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,776.72,621.2
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,756.88,603.32
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,730.03,579.63
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,699.48,552.88
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,662.5,521.11
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,622.22,486.2
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,577.12,447.43
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,529.37,405.63
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,477.94,359.33
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,424.54,310.6
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,368.02,259.37
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,310.27,207.24
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,250.73,155.71
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,190.87,109.17
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,130.13,73.56
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,82.48,64.98
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,80.61,63.55
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,78.66,62.03
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,76.13,60.15
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,67.16,52.69
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,64.88,50.88
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,62.62,49.05
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,58.67,45.92
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,54.7,42.68
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,49.66,38.35
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,44.67,33.88
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,33.93,24.07
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,26.77,17.01
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,13.04,0.0
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,214.52,108.19
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,402.89,327.15
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,496.28,411.57
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,589.48,489.28
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,655.25,540.57
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,712.65,582.52
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,743.82,603.34
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,771.21,620.45
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,787.19,627.62
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,798.91,631.49
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,787.98,620.44
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,781.21,612.75
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,766.23,598.17
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,747.27,581.05
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,720.59,558.44
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,690.29,532.88
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,652.89,501.71
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,612.57,467.85
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,568.74,431.24
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,522.27,391.71
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,472.11,347.79
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,419.9,301.4
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,364.4,252.32
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,307.69,202.3
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,249.25,152.34
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,190.31,106.96
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,130.5,72.1
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,81.52,63.02
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,79.39,61.41
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,77.15,59.68
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,74.97,58.12
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,66.22,50.98
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,63.63,48.93
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,61.0,46.83
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,57.42,44.07
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,53.83,41.22
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,48.79,36.9
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,43.79,32.45
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,33.51,23.29
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,26.74,16.79
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,13.03,0.75
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,218.95,120.01
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,409.02,329.28
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,503.52,412.28
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,597.78,489.36
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,657.15,535.37
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,713.9,577.1
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,489.07,402.58
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,216.61,176.62
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,271.29,221.8
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,340.97,276.74
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,435.79,352.0
