Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.75,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.51,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,2.65,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,3.79,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,3.8,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,3.8,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,4.57,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,5.33,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,56.07,41.55
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,111.62,87.22
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,149.96,118.14
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,187.68,147.95
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,303.16,239.68
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,413.62,323.2
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,340.78,265.47
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,288.23,223.82
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,304.39,235.47
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,318.53,245.01
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,364.9,279.03
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,394.86,299.29
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,451.41,336.23
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,467.33,337.97
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,398.54,285.37
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,345.17,247.29
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,303.42,206.34
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,242.26,149.57
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,184.17,108.48
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,126.85,80.48
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,130.22,104.12
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,169.24,136.48
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,130.3,104.64
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,92.73,73.62
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,81.55,64.46
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,84.72,67.41
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,75.31,59.7
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,65.83,51.83
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,61.83,48.59
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,69.06,55.01
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,56.96,44.49
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,48.03,36.45
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,34.99,24.43
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,21.89,10.14
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,11.41,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,111.13,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,294.84,214.12
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,433.43,359.23
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,573.47,480.11
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,648.53,544.98
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,722.6,606.08
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,411.92,351.8
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,54.48,40.9
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,52.16,38.88
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,49.86,36.79
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,63.44,48.04
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,77.67,59.72
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,82.88,63.89
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,88.06,68.03
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,124.71,98.33
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,161.13,128.17
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,263.0,211.94
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,349.05,281.34
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,400.16,322.34
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,432.56,347.82
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,453.08,364.0
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,458.07,367.07
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,338.07,270.03
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,238.41,190.18
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,234.93,187.52
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,230.74,184.17
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,172.29,136.89
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,110.59,86.77
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,136.7,108.53
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,159.69,127.96
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,161.15,135.61
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,163.41,137.86
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,136.91,115.31
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,109.31,91.54
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,74.4,60.86
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,35.98,26.69
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,31.72,23.02
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,27.48,19.31
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,43.94,34.37
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,65.95,54.46
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,58.16,47.33
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,50.33,39.9
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,35.05,25.42
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,22.87,11.83
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,11.8,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,186.13,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,437.73,334.26
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,553.48,467.27
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,670.08,571.1
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,740.89,632.14
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,809.57,687.83
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,855.03,721.44
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,887.07,743.11
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,908.69,755.96
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,926.47,765.55
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,934.08,767.53
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,937.46,766.46
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,928.26,755.57
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,914.71,741.77
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,893.38,722.67
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,867.83,700.72
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,836.25,674.51
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,800.72,645.57
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,760.13,610.12
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,716.21,571.66
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,666.59,529.25
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,614.13,483.65
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,558.12,433.43
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,499.82,380.27
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,438.55,324.32
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,375.74,266.33
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,310.56,206.8
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,244.56,149.27
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,178.25,99.04
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,112.01,65.16
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,78.3,62.35
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,76.42,60.88
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,74.62,59.48
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,72.72,58.0
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,69.92,55.74
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,66.99,53.36
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,63.42,50.61
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,59.72,47.69
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,55.35,44.02
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,50.86,40.14
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,41.76,32.03
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,36.76,27.39
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,28.93,19.94
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,21.27,11.02
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,9.05,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,185.92,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,438.7,337.19
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,552.42,457.69
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,667.99,555.95
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,738.04,612.79
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,805.93,664.27
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,846.84,691.43
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,884.38,714.71
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,906.13,726.9
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,913.78,728.69
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,919.4,727.79
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,920.84,724.02
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,913.32,715.14
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,901.53,703.55
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,881.35,686.31
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,857.08,666.49
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,825.88,643.19
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,790.92,616.72
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,750.31,583.24
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,706.43,546.9
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,658.16,507.81
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,607.14,465.61
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,551.93,419.15
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,494.77,369.79
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,434.81,316.83
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,373.55,261.91
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,310.86,206.05
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,247.71,152.09
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,183.14,103.76
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,118.93,70.63
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,87.31,69.48
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,87.58,69.9
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,85.43,68.37
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,83.16,66.75
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,73.24,58.48
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,70.94,56.8
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,68.09,54.6
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,65.21,52.35
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,60.56,48.46
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,55.87,44.42
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,45.8,35.51
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,40.03,30.19
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,31.19,21.86
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,22.44,12.2
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,10.62,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,160.05,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,399.72,315.84
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,513.87,428.91
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,631.44,526.53
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,702.9,584.03
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,765.79,631.84
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,811.55,664.46
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,853.93,693.3
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,878.98,707.03
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,900.02,717.57
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,907.5,717.44
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,910.71,714.51
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,895.02,700.12
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,885.08,690.16
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,866.27,672.87
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,843.42,653.11
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,814.22,629.74
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,781.26,603.07
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,742.19,570.89
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,699.86,536.02
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,652.43,498.3
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,602.33,457.66
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,548.8,412.53
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,493.22,364.69
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,434.53,314.22
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,374.55,261.61
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,312.35,207.26
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,249.63,154.3
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,186.54,107.25
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,123.74,74.65
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,89.3,71.46
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,87.44,69.96
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,85.62,68.72
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,76.0,60.75
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,73.48,58.77
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,70.88,56.71
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,68.05,54.53
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,65.18,52.3
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,60.93,48.78
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,56.66,45.15
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,46.56,36.23
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,40.82,30.96
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,31.99,22.65
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,23.26,13.19
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,11.02,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,188.54,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,376.24,298.52
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,486.74,405.25
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,600.32,500.73
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,672.92,558.85
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,744.04,612.53
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,788.69,643.87
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,830.38,671.82
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,850.52,683.37
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,873.39,696.81
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,881.55,698.36
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,885.54,697.05
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,881.06,692.4
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,872.32,684.94
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,853.97,669.46
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,831.62,651.36
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,795.24,622.98
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,763.85,597.0
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,726.35,566.05
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,685.75,532.32
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,640.43,495.23
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,592.54,455.29
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,540.6,411.33
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,486.87,364.75
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,430.31,314.67
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,372.63,262.95
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,313.36,209.88
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,248.37,154.65
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,186.34,108.07
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,124.87,75.17
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,91.29,71.99
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,90.84,71.8
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,89.33,70.85
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,87.8,69.88
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,85.39,68.04
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,76.56,60.68
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,73.35,58.36
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,70.09,55.95
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,65.51,52.2
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,60.9,48.31
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,54.06,42.38
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,47.21,36.18
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,36.77,26.46
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,26.31,15.61
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,12.59,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,149.44,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,295.38,235.09
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,408.38,340.37
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,528.47,441.95
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,313.33,265.92
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,42.1,30.33
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,54.17,40.46
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,67.42,51.32
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,331.82,275.4
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,548.98,450.2
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,360.49,294.32
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,164.85,130.02
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,290.85,232.83
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,415.4,330.77
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,325.38,257.39
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,243.96,190.93
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,183.14,142.26
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,126.61,96.73
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,155.04,119.18
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,182.51,140.54
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,230.33,177.91
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,278.89,215.24
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,408.35,312.24
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,483.49,359.48
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,427.67,310.3
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,370.9,260.18
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,306.28,214.12
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,274.23,198.41
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,216.79,143.93
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,136.61,84.33
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,103.92,81.57
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,95.61,74.86
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,94.04,73.89
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,92.45,72.91
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,90.35,71.36
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,88.23,69.8
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,84.87,67.31
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,81.46,64.75
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,75.97,60.33
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,70.4,55.72
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,59.33,46.26
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,51.09,38.97
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,39.1,28.04
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,27.08,16.16
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,14.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,109.1,19.77
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,215.33,170.64
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,342.32,280.88
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,455.63,374.83
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,534.62,437.53
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,613.54,497.03
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,401.1,327.7
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,150.13,119.14
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,168.67,134.09
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,186.88,148.03
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,189.48,149.21
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,192.52,150.8
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,321.92,254.09
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,447.29,350.05
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,503.74,392.07
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,571.29,441.21
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,479.73,370.24
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,409.85,315.43
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,320.19,246.3
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,242.45,185.63
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,241.55,184.92
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,240.54,183.96
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,259.04,197.57
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,271.49,206.29
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,303.97,229.29
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,325.1,242.25
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,306.51,223.63
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,281.74,199.83
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,231.45,168.32
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,203.22,154.03
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,183.52,146.87
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,170.87,136.88
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,160.01,128.57
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,148.53,119.66
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,125.26,100.61
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,108.54,86.9
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,100.77,80.79
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,95.56,76.78
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,88.12,70.76
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,80.52,64.46
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,70.22,55.73
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,59.75,46.52
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,44.3,32.58
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,28.82,17.95
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,14.64,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,155.68,54.5
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,295.25,235.51
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,411.02,337.65
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,531.2,436.82
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,393.7,326.67
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,250.98,206.02
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,459.38,378.62
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,675.13,544.71
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,699.16,559.4
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,720.13,572.48
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,720.91,570.12
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,718.46,565.0
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,702.99,551.06
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,684.87,535.35
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,688.12,535.96
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,687.6,533.62
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,747.5,579.48
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,773.81,599.81
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,737.56,571.04
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,697.71,539.15
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,651.58,501.43
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,602.76,460.74
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,549.85,415.86
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,494.65,367.96
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,436.56,316.58
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,377.17,263.38
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,312.76,216.39
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,283.55,202.07
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,237.18,171.97
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,214.5,161.92
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,135.38,108.11
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,91.48,71.71
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,115.05,91.88
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,155.98,126.66
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,112.9,90.73
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,74.52,58.39
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,71.53,56.17
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,68.49,53.85
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,63.35,49.66
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,58.09,45.26
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,47.97,36.55
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,42.29,31.51
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,33.59,23.57
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,24.92,15.05
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,12.22,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,237.9,117.4
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,454.93,370.65
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,555.78,460.11
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,658.56,543.94
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,726.18,598.09
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,785.21,643.18
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,824.31,670.32
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,860.02,694.21
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,883.4,707.61
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,902.79,717.94
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,906.03,715.21
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,905.15,709.81
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,899.01,702.37
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,888.63,692.12
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,867.01,674.39
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,841.59,654.31
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,803.77,625.49
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,771.48,599.69
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,732.62,567.96
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,690.96,533.72
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,645.24,496.74
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,597.12,457.05
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,546.92,414.15
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,492.51,367.17
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,435.51,317.67
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,377.64,266.64
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,319.27,215.33
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,262.18,167.08
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,203.14,122.48
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,145.07,89.95
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,105.4,82.94
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,102.19,80.32
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,92.84,72.85
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,91.56,72.13
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,92.66,73.28
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,94.04,74.69
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,90.29,71.9
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,86.45,69.0
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,82.18,65.67
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,74.2,59.02
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,65.29,51.38
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,56.28,43.38
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,43.46,31.8
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,30.41,19.46
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,15.45,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,135.44,73.93
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,261.66,210.73
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,412.26,338.92
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,550.41,450.53
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,631.79,514.29
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,708.1,571.88
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,783.78,627.24
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,849.06,673.46
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,875.35,690.72
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,897.62,705.06
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,914.33,715.56
