Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,916.03,715.23
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,910.04,709.54
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,899.81,701.01
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,883.02,686.57
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,861.98,669.27
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,831.64,646.16
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,797.52,620.42
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,758.22,587.68
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,715.44,551.91
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,667.64,512.54
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,617.04,470.19
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,562.33,423.8
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,505.27,374.34
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,445.1,321.31
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,383.55,266.35
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,320.09,209.92
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,255.68,154.71
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,190.48,105.07
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,125.45,69.14
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,83.26,64.11
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,83.02,64.06
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,81.17,62.8
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,79.2,61.45
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,76.36,59.37
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,73.37,57.16
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,69.72,54.35
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,60.07,46.36
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,56.38,43.41
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,52.66,40.36
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,47.48,36.07
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,42.34,31.6
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,34.36,24.3
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,26.49,16.6
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,11.85,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,268.26,171.81
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,508.3,411.12
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,613.7,499.28
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,712.59,576.29
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,778.48,625.2
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,841.97,669.74
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,881.6,695.32
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,917.73,717.68
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,937.73,728.58
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,942.96,729.31
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,947.56,728.94
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,947.91,725.74
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,938.62,715.32
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,925.08,702.35
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,902.8,683.73
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,876.52,662.74
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,845.33,640.29
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,810.36,615.35
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,767.95,582.19
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,722.55,546.42
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,673.78,508.57
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,622.39,467.75
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,567.26,422.14
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,510.29,373.95
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,450.67,323.19
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,389.78,270.3
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,326.83,215.72
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,263.59,162.46
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,201.47,121.67
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,167.72,111.55
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,105.58,83.19
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,91.58,71.63
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,89.63,70.34
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,79.62,62.24
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,92.61,73.43
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,111.32,89.46
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,86.15,68.66
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,60.93,47.46
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,63.51,49.97
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,61.49,48.41
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,53.6,41.69
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,45.4,34.45
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,36.74,26.54
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,28.14,18.19
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,13.83,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,233.73,159.13
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,428.27,347.05
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,535.54,436.13
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,644.41,520.7
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,712.98,571.18
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,779.88,617.93
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,824.09,645.91
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,859.02,666.57
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,883.41,679.61
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,903.8,689.8
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,911.53,690.12
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,915.01,687.85
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,909.0,683.26
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,888.56,669.19
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,869.9,655.26
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,847.31,638.71
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,818.32,618.26
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,785.67,594.6
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,747.06,565.14
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,705.31,532.76
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,658.6,496.74
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,609.35,457.77
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,551.11,410.37
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,492.13,362.11
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,441.53,318.12
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,384.64,267.26
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,324.41,215.04
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,264.17,164.4
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,202.86,117.98
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,133.82,77.31
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,95.29,74.25
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,99.35,77.83
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,97.93,77.0
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,88.93,69.81
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,87.63,68.94
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,86.34,68.08
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,82.93,65.69
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,79.44,63.19
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,75.26,59.9
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,71.07,56.52
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,63.6,50.24
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,52.95,40.91
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,41.59,30.6
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,30.23,19.86
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,15.2,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.36,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,12.57,3.46
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.91,13.54
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,39.63,28.15
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,56.61,42.86
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,74.12,57.78
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,91.16,72.0
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,219.3,181.28
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,354.24,291.44
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,467.28,381.54
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,556.54,450.81
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,436.0,351.59
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,318.54,254.04
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,241.48,191.24
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,158.97,123.62
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,165.7,128.62
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,172.3,133.42
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,203.01,157.65
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,232.6,180.78
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,235.8,182.71
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,238.76,184.49
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,295.97,229.0
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,340.05,262.59
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,329.97,253.76
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,319.63,244.81
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,304.83,232.84
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,289.91,220.74
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,234.47,178.12
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,191.94,145.99
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,211.14,157.07
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,225.59,167.42
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,198.98,159.75
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,198.45,159.67
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,176.86,142.55
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,156.3,126.16
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,121.59,97.51
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,89.39,70.68
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,86.19,68.36
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,82.92,65.93
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,77.59,61.56
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,72.14,57.0
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,64.78,50.75
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,54.08,41.38
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,42.83,31.27
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,31.56,20.74
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,15.91,1.23
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.36,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,11.79,3.09
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,21.37,12.08
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,35.61,24.41
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,51.52,38.05
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,68.61,52.46
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,85.27,66.25
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,57.19,42.46
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,36.73,25.15
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,47.94,34.31
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,59.19,43.39
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,115.57,89.43
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,174.51,136.65
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,160.05,124.52
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,146.77,113.47
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,184.05,143.2
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,220.38,171.83
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,238.21,185.6
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,255.19,198.64
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,286.5,222.42
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,304.1,235.27
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,340.62,263.33
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,371.74,286.63
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,362.65,278.88
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,351.87,269.77
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,324.72,248.34
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,299.13,228.31
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,230.95,176.26
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,175.17,134.06
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,182.05,139.57
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,187.47,144.17
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,179.18,144.75
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,185.13,150.01
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,157.91,127.97
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,134.88,109.23
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,100.14,80.15
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,63.05,48.72
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,33.67,23.61
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,4.57,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,3.8,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.04,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.27,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.51,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.13,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.75,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.03,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,4.94,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.09,0.0
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,85.02,64.82
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,176.83,138.84
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,305.73,242.47
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,433.63,341.58
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,411.78,322.31
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,371.35,289.53
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,462.1,358.84
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,527.75,407.28
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,546.29,419.23
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,545.76,417.34
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,542.35,412.82
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,535.74,405.75
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,510.47,385.35
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,484.49,364.36
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,485.75,363.05
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,473.44,349.84
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,415.6,305.08
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,369.73,270.12
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,321.21,233.57
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,288.81,210.67
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,252.54,179.61
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,213.96,151.87
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,183.64,146.04
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,199.88,159.21
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,182.67,145.63
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,175.07,139.86
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,130.94,104.1
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,95.19,74.79
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,91.92,72.49
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,88.57,70.06
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,83.51,66.13
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,75.06,59.2
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,66.83,52.39
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,58.51,45.24
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,46.43,34.44
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,34.27,23.2
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,17.42,4.04
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,3.4,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,6.06,0.0
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,9.48,2.32
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,12.92,5.26
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,16.74,8.51
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,20.58,11.73
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,30.56,20.07
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,40.59,28.37
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,34.84,23.47
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,29.1,18.6
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,23.36,13.73
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,17.62,8.91
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,28.79,18.07
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,40.0,27.2
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,34.24,22.38
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,28.47,17.59
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,46.67,32.33
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,64.95,47.03
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,76.29,56.08
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,87.57,65.07
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,146.38,112.08
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,203.19,156.94
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,220.31,170.13
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,236.16,182.36
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,175.69,135.05
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,116.65,88.52
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,96.06,72.03
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,75.63,55.63
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,73.0,53.6
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,70.29,51.5
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,132.3,106.12
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,174.75,141.52
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,119.56,96.0
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,30.73
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,59.6,45.79
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,76.24,60.23
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,40.99,30.07
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,5.33,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,4.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,3.8,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.03,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,3.79,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,5.31,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,6.83,0.23
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,8.36,1.54
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,66.53,51.21
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,137.04,110.01
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,87.76,68.45
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,47.59,34.5
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,204.03,165.55
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,363.76,293.55
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,179.28,143.89
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,19.19,10.34
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,53.97,39.08
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,89.4,67.95
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,149.52,116.83
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,209.02,164.51
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,163.16,127.2
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,119.31,91.55
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,140.84,108.88
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,161.59,125.45
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,107.64,82.02
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,54.15,38.67
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,65.41,47.88
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,76.46,56.9
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,101.37,77.09
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,125.12,96.29
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,140.29,108.51
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,154.02,119.71
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,162.49,132.82
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,171.7,140.83
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,127.7,103.97
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,80.28,63.76
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,62.32,48.49
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,43.72,32.52
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,27.52,18.54
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,11.43,4.45
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,9.89,3.12
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,8.36,1.78
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,6.83,0.43
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.27,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.13,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.39,7.52
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,27.53,17.59
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,44.75,32.55
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,61.49,46.91
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,78.86,61.64
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,95.8,75.75
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,67.26,51.4
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,45.99,33.28
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,74.29,56.73
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,104.97,81.69
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,65.05,48.44
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,29.15,18.59
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,27.64,17.29
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,26.12,15.98
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,30.77,19.73
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,35.43,23.46
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,36.62,24.38
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,37.8,25.31
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,315.54,248.9
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,553.15,425.82
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,310.92,241.19
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,82.8,61.21
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,292.46,225.67
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,459.17,345.39
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,431.46,317.03
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,386.01,272.07
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,316.56,223.39
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,293.53,216.13
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,170.74,126.14
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,58.65,42.0
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,116.78,93.06
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,180.4,145.86
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,180.07,146.06
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,177.05,144.22
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,160.42,130.8
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,145.43,118.68
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,123.73,100.95
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,96.23,77.99
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,89.44,72.42
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,82.46,66.57
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,71.06,56.84
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,59.27,46.52
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,46.82,35.33
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,34.21,23.69
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,17.49,6.25
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.36,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,4.54,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,13.31,5.18
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,22.12,13.08
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,33.65,23.14
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,45.82,33.61
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,58.76,44.53
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,71.53,55.09
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,288.96,238.69
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,500.6,405.1
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,519.64,415.59
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,536.43,425.52
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,595.89,469.16
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,652.13,509.14
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,703.62,544.48
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,730.53,562.09
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,522.25,404.59
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,312.23,240.93
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,595.66,461.94
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,792.42,603.31
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,752.9,570.05
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,710.25,536.24
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,556.18,420.49
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,411.21,311.18
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,481.28,362.52
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,504.45,372.4
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,446.76,322.85
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,387.93,271.73
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,327.44,218.65
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,266.73,166.78
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,205.07,119.39
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,143.78,83.25
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,95.93,75.49
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,86.74,68.0
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,117.92,94.34
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,160.52,130.0
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,150.73,122.16
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,140.48,114.01
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,104.19,83.97
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,73.75,58.4
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,63.65,49.91
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,59.02,46.04
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,53.62,41.56
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,48.21,36.87
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,40.17,29.63
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,32.15,22.07
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,15.76,5.52
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,62.14,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,173.37,44.59
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,339.68,274.04
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,488.89,403.8
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,597.99,492.89
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,707.73,577.12
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,772.59,624.62
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,835.51,668.72
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,880.15,696.68
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,928.62,726.56
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,949.04,737.64
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,965.34,745.96
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,961.68,739.87
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,965.16,739.03
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,955.45,730.18
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,941.48,718.6
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,920.46,702.27
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,895.29,683.17
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,862.11,659.55
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,825.24,633.3
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,783.43,600.81
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,738.38,564.71
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,688.35,524.93
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,635.75,482.22
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,579.17,434.51
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,520.79,384.28
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,459.71,331.47
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,397.58,276.86
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,334.35,221.31
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,270.93,167.14
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,206.3,117.05
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,142.13,79.0
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,91.0,70.05
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,90.41,69.75
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,88.85,68.76
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,87.17,67.68
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,76.97,59.35
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,75.25,58.1
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,72.68,56.38
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,70.06,54.58
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,66.41,51.76
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,57.97,44.73
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,52.82,40.51
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,47.68,36.1
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,39.88,29.13
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,32.17,21.91
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,20.04,8.88
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,7.87,0.0
