Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,104.76,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,268.49,111.78
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,430.76,345.68
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,582.91,475.81
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,672.83,548.61
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,755.59,611.38
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,815.37,652.1
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,872.61,688.53
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,907.98,707.61
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,939.79,723.45
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,959.36,733.22
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,963.43,732.46
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,966.54,729.93
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,965.43,724.73
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,956.14,716.95
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,942.56,706.4
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,920.84,689.28
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,895.03,669.54
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,862.67,645.32
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,826.58,618.7
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,784.77,586.6
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,739.74,551.22
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,690.36,513.17
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,638.34,472.21
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,581.99,427.12
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,523.81,379.29
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,463.28,328.24
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,401.53,275.16
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,338.04,220.52
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,274.28,167.03
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,209.45,117.52
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,145.02,79.7
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,93.53,71.17
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,93.75,71.55
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,91.98,70.42
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,81.73,62.31
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,80.14,61.33
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,78.52,60.32
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,75.72,58.43
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,72.85,56.47
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,68.96,53.48
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,60.03,46.11
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,54.59,41.68
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,49.14,37.06
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,41.04,29.88
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,32.97,22.43
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,20.45,9.44
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,7.87,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,64.03,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,186.17,95.69
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,334.53,269.98
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,473.85,388.98
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,583.11,477.15
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,690.71,559.04
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,754.58,604.6
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,816.35,646.56
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,862.66,674.7
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,899.29,695.09
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,920.62,704.66
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,937.87,711.4
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,946.08,712.01
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,949.9,709.86
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,930.46,693.95
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,918.45,683.47
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,898.52,668.05
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,874.59,650.12
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,843.69,628.6
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,809.15,604.63
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,767.42,572.59
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,722.91,538.0
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,675.09,501.37
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,624.83,462.01
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,571.09,419.08
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,515.63,373.67
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,457.09,324.41
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,397.54,273.39
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,336.35,220.93
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,274.86,169.47
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,210.83,122.16
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,157.65,92.95
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,106.62,81.77
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,113.71,87.75
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,118.39,91.93
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,122.98,96.1
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,116.04,90.69
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,108.71,84.95
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,102.7,80.61
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,96.44,75.99
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,89.74,70.77
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,82.83,65.26
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,71.77,56.19
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,60.33,46.51
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,47.95,35.7
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,35.3,24.34
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,21.79,10.7
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,8.65,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,47.19,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,133.3,78.53
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,236.18,192.84
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,352.73,293.46
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,425.03,354.14
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,498.35,412.65
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,544.11,447.62
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,587.97,479.99
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,624.34,504.85
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,658.07,527.13
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,705.1,560.4
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,749.12,590.79
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,858.41,668.7
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,942.78,726.32
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,933.83,715.62
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,909.67,695.2
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,889.02,677.62
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,864.5,657.72
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,833.69,634.63
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,799.36,609.08
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,758.1,575.63
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,714.12,539.95
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,667.1,502.69
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,617.7,462.9
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,564.07,418.41
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,509.25,372.16
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,452.45,324.14
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,394.74,274.49
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,332.15,221.25
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,272.32,171.3
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,211.55,124.65
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,151.63,88.55
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,121.24,94.94
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,150.81,119.3
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,129.75,102.32
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,104.7,82.0
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,125.35,99.35
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,149.35,119.38
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,122.8,97.99
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,97.63,77.49
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,94.05,74.76
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,90.53,71.99
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,80.65,63.97
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,70.55,55.47
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,56.39,43.03
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,41.98,30.05
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,24.07,12.75
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,5.51,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,51.79,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,150.51,95.54
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,295.84,236.37
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,417.58,338.03
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,284.01,231.63
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,110.54,86.88
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,136.18,108.36
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,179.83,143.51
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,120.08,93.89
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,84.86,64.28
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,94.7,72.08
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,104.47,79.7
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,154.49,119.42
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,204.41,157.97
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,190.74,146.66
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,178.14,136.46
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,279.13,214.12
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,363.02,275.91
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,323.73,245.48
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,287.31,217.72
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,401.19,302.88
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,490.07,365.84
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,458.78,341.85
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,429.05,319.72
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,421.58,313.66
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,410.97,304.69
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,362.25,268.51
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,325.7,241.85
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,293.28,217.91
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,264.24,196.79
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,251.83,184.67
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,238.88,174.51
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,194.29,154.09
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,182.91,145.37
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,178.28,142.02
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,181.74,145.2
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,168.8,135.11
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,161.44,129.56
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,129.48,103.85
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,102.72,82.06
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,95.7,76.46
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,88.43,70.52
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,74.76,59.2
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,60.28,46.87
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,49.29,37.14
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,38.2,27.02
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,23.62,12.74
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,9.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,53.53,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,158.09,106.73
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,298.33,238.27
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,417.68,337.25
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,221.45,182.03
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,6.83,0.09
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,27.47,17.51
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,48.29,34.83
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,66.71,49.83
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,86.59,65.77
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,96.41,73.48
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,106.17,81.09
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,131.53,101.04
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,156.57,120.41
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,164.33,126.16
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,171.99,131.86
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,144.92,110.08
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,119.23,89.51
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,98.52,73.11
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,78.33,57.08
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,106.33,79.04
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,133.83,100.19
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,230.38,173.93
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,315.66,236.29
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,219.1,163.62
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,127.59,94.28
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,233.99,174.56
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,323.11,238.2
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,321.92,232.7
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,304.07,214.15
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,262.79,185.83
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,240.02,173.94
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,166.93,131.2
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,135.42,106.07
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,144.29,113.82
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,160.26,127.33
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,152.77,121.58
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,145.01,115.65
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,99.21,78.31
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,55.27,41.69
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,47.9,35.59
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,40.56,29.4
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,32.85,22.92
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,25.16,16.3
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,18.26,10.21
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,11.39,4.08
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,6.44,0.0
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.57,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,40.27,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,130.63,95.45
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,216.92,183.56
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,301.11,261.12
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,381.13,333.0
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,487.82,424.09
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,357.66,308.83
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,202.37,170.47
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,571.46,488.48
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,887.06,738.06
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,910.33,750.63
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,929.66,761.31
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,932.2,759.54
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,938.53,760.9
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,932.11,752.65
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,921.4,741.49
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,903.75,725.42
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,881.83,706.45
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,851.23,682.54
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,807.44,648.24
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,769.19,615.61
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,727.61,580.0
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,680.44,540.39
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,630.8,498.02
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,577.58,451.13
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,522.3,401.56
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,463.75,349.04
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,404.17,294.74
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,342.99,238.9
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,281.11,183.76
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,218.66,133.0
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,156.61,93.53
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,100.66,81.1
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,98.47,79.43
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,87.96,70.74
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,86.61,69.9
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,84.15,67.98
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,81.54,65.94
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,78.92,64.01
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,76.22,62.0
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,66.32,53.46
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,62.06,49.85
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,56.74,45.37
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,51.38,40.7
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,43.36,33.31
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,35.36,25.66
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,23.33,13.53
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,11.02,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,131.84,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,344.72,267.54
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,471.27,397.78
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,603.98,511.96
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,687.59,579.73
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,770.97,643.12
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,827.54,683.9
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,875.03,716.29
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,911.64,738.6
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,944.6,757.72
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,963.5,766.87
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,978.24,773.14
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,983.16,772.88
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,971.97,761.51
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,962.39,753.4
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,948.58,742.48
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,927.7,725.39
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,902.7,705.61
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,870.52,682.14
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,834.63,656.02
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,793.07,623.32
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,748.23,587.08
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,698.61,547.23
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,646.41,504.31
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,590.75,456.75
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,533.03,406.24
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,472.24,352.53
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,410.29,296.68
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,346.47,238.89
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,282.01,181.78
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,216.85,128.95
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,151.99,87.71
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,93.39,74.83
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,91.67,73.57
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,90.19,72.62
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,88.58,71.56
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,85.54,69.15
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,82.3,66.57
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,72.04,57.95
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,69.35,55.92
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,65.34,52.69
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,61.25,49.32
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,56.01,44.91
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,50.75,40.31
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,40.11,30.62
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,33.43,24.23
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,22.36,13.06
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,11.02,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,164.99,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,413.14,325.63
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,538.6,451.05
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,669.73,561.73
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,742.2,619.72
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,823.37,680.68
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,877.02,717.55
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,927.85,750.86
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,959.71,769.71
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,987.84,785.6
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,991.75,783.71
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,1003.31,787.57
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,1004.24,784.05
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,1000.87,777.85
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,988.85,766.32
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,972.53,752.14
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,948.78,733.06
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,920.94,711.39
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,886.61,685.04
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,848.55,656.24
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,805.13,622.88
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,758.5,585.56
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,707.53,545.39
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,653.96,502.19
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,596.48,453.95
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,537.09,402.96
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,475.37,349.63
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,412.49,294.03
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,347.47,236.23
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,282.07,179.18
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,216.3,126.44
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,150.81,85.15
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,93.5,74.27
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,94.75,75.55
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,93.36,74.55
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,91.83,73.46
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,81.14,64.53
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,78.97,62.89
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,76.19,60.84
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,73.32,58.69
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,69.45,55.64
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,65.51,52.47
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,55.45,43.87
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,50.33,39.45
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,42.97,32.8
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,35.66,25.89
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,23.9,14.26
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,12.23,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,163.66,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,334.05,267.81
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,459.34,388.29
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,589.86,500.62
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,681.31,576.19
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,772.35,647.68
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,828.2,688.16
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,881.68,725.31
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,910.6,742.93
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,943.31,763.12
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,961.29,772.42
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,975.13,778.73
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,977.76,776.91
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,976.08,772.19
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,953.11,752.16
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,938.08,738.32
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,916.34,719.78
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,890.65,698.62
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,858.61,672.84
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,822.99,644.64
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,780.46,609.81
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,735.09,572.14
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,686.47,532.44
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,635.45,490.04
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,580.34,442.65
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,523.63,393.05
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,464.82,341.54
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,405.01,288.26
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,343.6,233.54
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,282.0,179.96
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,219.57,130.22
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,157.68,91.3
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,99.39,77.8
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,96.71,75.76
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,86.15,67.1
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,85.08,66.39
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,83.46,65.23
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,81.78,64.03
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,79.2,62.2
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,76.56,60.3
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,67.29,52.67
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,63.78,49.92
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,58.57,45.59
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,53.34,41.09
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,45.82,34.36
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,38.36,27.42
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,25.67,15.32
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,12.2,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,104.94,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,212.87,166.83
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,346.02,286.41
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,464.89,388.5
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,561.78,468.33
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,667.87,552.13
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,393.79,329.05
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,59.13,43.83
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,130.77,103.59
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,226.2,181.08
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,243.84,194.1
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,260.95,206.62
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,329.83,260.98
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,395.91,311.91
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,445.91,348.83
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,471.98,367.2
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,535.9,415.6
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,610.36,470.2
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,723.34,557.76
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,800.95,616.45
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,691.51,528.28
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,580.03,440.04
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,617.06,468.67
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,617.22,467.21
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,565.4,423.23
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,511.83,377.24
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,455.12,328.7
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,397.55,278.61
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,338.61,226.81
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,279.42,176.12
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,213.06,124.49
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,152.61,86.85
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,97.21,74.65
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,97.65,75.21
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,96.53,74.63
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,95.34,74.0
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,94.53,73.56
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,86.33,66.97
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,83.49,64.97
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,80.54,62.87
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,76.92,60.16
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,73.26,57.36
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,67.11,52.44
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,60.88,47.25
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,49.15,36.97
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,40.0,28.62
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,27.33,16.65
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,14.78,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,7.87,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
