Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,207.14,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,408.85,333.5
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,527.98,446.89
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,651.87,554.67
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,732.78,621.9
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,807.04,680.46
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,859.94,719.05
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,910.13,754.11
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,944.8,776.6
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,975.84,796.0
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,980.06,794.62
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,992.15,799.38
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,994.74,797.21
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,993.08,792.18
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,981.64,780.26
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,965.92,765.54
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,943.12,746.19
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,916.2,724.1
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,882.41,698.06
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,844.89,669.4
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,801.71,634.63
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,755.35,595.71
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,704.51,553.75
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,651.08,508.87
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,594.36,459.58
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,535.76,407.71
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,474.22,353.05
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,411.51,296.36
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,347.12,237.58
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,282.24,179.84
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,216.81,126.78
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,151.61,84.98
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,90.33,71.33
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,89.55,70.86
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,88.07,69.92
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,86.46,68.86
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,83.67,66.69
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,80.7,64.35
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,70.44,55.83
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,68.05,54.08
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,64.35,51.05
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,60.58,47.91
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,55.71,43.91
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,50.83,39.75
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,40.57,30.57
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,34.26,24.66
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,24.03,14.68
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,13.97,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,6.69,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,222.5,50.19
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,434.87,346.65
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,552.36,448.7
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,674.04,545.25
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,749.14,601.03
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,816.33,648.17
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,867.6,685.22
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,916.01,718.79
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,945.53,738.07
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,971.35,754.3
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,985.41,759.84
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,983.26,754.48
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,983.04,750.85
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,978.64,744.58
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,966.92,733.16
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,951.05,719.27
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,927.29,700.33
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,899.64,679.03
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,866.29,655.31
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,829.38,629.23
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,786.82,596.94
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,741.36,561.48
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,691.91,523.83
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,640.08,483.33
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,584.09,437.83
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,526.77,390.0
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,467.56,340.05
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,407.43,288.03
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,346.11,234.6
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,284.97,182.21
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,222.46,132.68
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,160.6,93.47
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,102.2,80.58
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,92.22,72.46
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,91.17,71.77
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,90.05,71.02
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,88.66,70.07
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,87.23,69.09
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,84.58,67.21
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,75.5,59.81
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,71.63,56.82
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,67.67,53.68
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,61.94,49.01
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,56.13,44.09
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,48.03,36.89
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,39.89,29.37
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,27.28,17.34
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,13.73,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,7.08,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,129.4,48.62
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,275.62,225.16
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,386.4,324.84
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,501.67,422.07
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,349.32,295.37
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,169.4,139.92
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,237.51,197.74
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,326.59,270.17
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,496.78,407.06
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,668.38,536.87
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,637.2,508.11
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,627.49,496.39
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,795.87,620.49
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,936.8,713.8
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,781.18,599.12
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,611.49,470.18
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,653.05,500.82
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,703.9,535.41
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,769.8,582.9
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,809.46,610.41
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,740.36,555.9
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,668.1,500.3
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,656.88,492.89
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,628.69,471.24
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,574.76,427.78
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,519.44,382.2
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,455.06,331.48
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,405.71,293.43
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,357.91,251.64
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,299.64,201.2
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,244.8,159.03
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,192.43,125.63
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,132.39,104.78
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,121.1,95.77
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,141.24,112.88
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,166.73,134.44
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,156.32,126.18
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,145.31,117.44
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,138.65,112.49
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,136.09,110.96
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,122.16,99.55
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,107.77,87.61
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,92.13,74.69
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,76.01,61.01
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,59.61,46.7
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,43.03,31.87
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,27.18,17.19
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,10.67,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,5.51,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,119.89,57.68
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,232.72,188.37
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,360.04,300.24
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,472.07,396.42
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,325.37,273.5
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,134.43,109.02
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,95.28,75.58
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,63.28,47.9
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,165.02,133.36
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,261.62,212.15
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,323.43,262.12
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,383.26,309.69
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,368.34,295.4
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,353.87,281.8
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,314.88,249.64
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,260.2,205.21
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,450.44,356.44
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,607.96,476.04
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,727.77,569.72
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,811.92,633.96
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,776.29,604.05
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,729.19,566.02
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,682.0,527.75
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,632.42,486.84
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,579.49,441.69
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,524.47,393.87
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,466.1,343.15
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,406.77,290.61
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,345.8,236.37
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,284.23,182.63
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,222.24,132.8
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,160.7,93.2
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,99.84,78.67
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,98.02,77.35
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,87.51,68.84
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,86.58,68.38
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,84.24,66.6
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,81.74,64.69
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,79.21,62.88
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,76.6,60.99
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,72.3,57.5
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,62.66,49.31
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,57.77,45.35
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,52.85,41.2
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,45.34,34.55
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,37.81,27.61
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,28.03,18.15
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,20.03,0.0
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.02,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,230.11,138.17
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,433.04,357.83
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,545.04,455.33
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,660.26,548.38
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,733.79,604.13
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,806.54,656.15
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,857.5,690.59
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,899.71,717.59
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,930.17,734.56
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,956.97,748.68
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,972.57,754.34
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,984.08,757.22
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,984.55,753.08
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,968.54,738.02
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,957.43,726.29
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,942.21,711.97
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,918.95,693.41
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,891.85,672.53
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,858.83,648.66
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,822.34,622.51
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,780.87,590.67
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,736.47,555.88
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,687.15,517.73
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,635.56,477.06
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,580.65,432.33
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,524.34,385.44
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,465.8,336.38
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,406.39,285.44
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,345.5,232.55
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,284.74,180.73
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,223.33,132.54
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,162.51,94.03
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,93.02,72.48
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,92.78,72.54
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,92.12,72.17
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,91.41,71.78
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,89.84,70.68
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,88.18,69.53
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,85.61,67.75
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,76.51,60.37
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,73.03,57.63
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,69.5,54.79
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,63.89,50.39
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,58.2,45.73
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,50.2,38.69
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,42.17,31.32
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,27.49,17.69
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,15.24,0.0
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,7.87,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,10.27,1.1
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,20.61,11.41
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,36.51,25.23
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,53.56,39.92
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,72.31,55.79
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,90.5,70.87
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,108.72,85.73
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,126.66,100.08
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,119.56,93.44
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,113.98,88.15
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,128.16,99.38
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,142.19,110.38
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,134.12,103.34
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,126.72,96.95
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,119.79,91.18
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,113.19,85.72
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,195.55,150.8
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,277.36,213.65
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,207.44,158.75
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,141.46,106.83
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,136.46,102.68
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,131.56,98.56
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,118.56,88.3
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,105.95,78.38
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,112.2,83.31
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,118.18,87.98
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,136.5,102.28
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,153.94,115.81
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,128.89,96.2
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,104.47,77.17
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,96.95,71.38
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,89.5,65.63
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,99.68,77.29
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,109.71,85.72
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,89.19,68.94
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,67.85,51.37
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,105.59,83.02
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,139.46,111.38
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,132.13,105.84
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,124.65,100.16
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,110.77,89.03
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,96.78,77.63
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,81.77,65.12
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,66.62,52.23
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,50.74,38.42
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,34.66,24.21
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,21.78,12.54
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,8.36,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.33,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,7.58,0.55
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,12.91,5.15
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,18.26,9.76
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,24.39,14.94
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,30.55,20.04
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,44.81,31.89
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,59.14,43.66
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,77.57,58.68
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,96.43,73.88
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,63.5,46.7
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,33.78,22.19
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,64.37,47.05
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,96.3,72.6
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,105.19,79.56
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,114.0,86.44
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,124.86,94.84
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,135.46,102.98
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,157.86,120.61
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,179.66,137.65
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,188.19,143.91
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,196.35,149.87
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,193.5,147.52
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,190.64,145.19
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,211.79,161.2
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,231.7,176.09
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,235.01,178.12
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,237.73,179.71
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,240.68,181.42
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,230.73,173.27
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,248.13,184.61
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,242.05,179.12
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,223.14,176.92
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,205.9,163.42
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,192.69,153.44
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,191.38,153.07
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,173.3,138.72
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,151.35,121.11
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,144.24,115.87
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,139.46,112.51
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,125.13,100.89
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,110.29,88.71
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,82.06,65.21
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,55.97,43.04
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,47.98,36.06
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,39.89,28.73
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,28.5,18.22
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,16.07,1.97
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,8.26,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,32.9,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,231.58,165.7
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,380.26,310.37
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,492.28,405.6
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,605.79,496.98
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,693.55,564.18
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,780.5,627.72
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,833.77,663.04
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,884.61,695.9
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,918.93,716.31
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,957.0,739.11
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,974.47,746.41
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,987.84,750.99
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,981.27,742.04
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,983.09,739.2
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,972.07,728.46
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,956.84,715.18
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,934.95,697.64
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,908.98,677.6
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,875.47,653.69
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,838.33,627.39
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,795.9,596.96
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,750.36,562.57
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,699.88,523.74
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,646.98,482.19
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,591.0,436.51
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,533.2,388.29
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,472.59,337.35
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,410.97,284.48
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,347.8,229.93
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,284.17,175.88
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,220.21,125.56
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,156.53,85.13
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,93.44,71.43
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,91.56,70.1
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,90.26,69.34
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,88.81,68.48
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,86.22,66.54
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,83.44,64.45
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,72.91,55.99
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,70.34,54.17
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,66.81,51.5
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,63.19,48.71
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,58.51,45.12
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,49.67,37.77
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,43.41,32.33
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,37.23,26.72
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,27.17,17.34
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,17.23,3.52
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,8.26,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.38,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.76,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,1.89,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.03,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,3.79,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,4.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,126.38,103.52
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,270.13,222.99
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,291.17,238.41
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,311.21,253.06
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,146.86,117.87
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,10.72,3.31
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,69.24,51.98
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,131.83,103.18
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,108.99,84.24
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,87.18,66.22
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,121.27,93.85
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,155.06,120.82
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,432.44,344.23
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,652.51,511.69
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,647.79,506.23
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,629.77,491.63
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,535.6,417.66
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,456.15,355.03
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,308.76,240.58
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,174.38,134.79
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,163.31,126.1
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,152.53,117.53
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,145.26,111.79
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,138.21,106.26
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,205.87,154.3
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,239.78,177.62
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,202.31,165.4
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,189.64,155.23
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,195.82,161.07
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,191.08,157.81
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,177.94,147.45
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,171.18,142.47
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,134.86,112.02
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,106.61,88.13
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,96.4,79.54
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,88.44,72.83
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,80.74,66.34
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,72.87,59.53
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,60.75,48.68
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,48.34,37.25
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,33.63,23.46
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,18.81,5.47
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,9.83,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,127.39,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,355.92,278.92
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,525.11,440.4
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,627.57,528.01
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,732.38,611.39
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,794.23,656.8
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,862.88,704.64
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,908.92,732.89
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,951.99,757.86
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,980.01,769.82
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,992.01,770.31
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,1004.7,773.91
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,1013.33,774.75
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,1012.18,769.52
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,1006.8,761.74
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,993.37,751.55
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,975.74,738.76
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,951.19,720.06
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,922.65,698.82
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,887.71,674.58
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,849.16,647.82
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,805.36,615.31
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,758.52,578.68
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,707.43,539.07
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,653.89,496.61
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,597.11,449.77
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,538.58,400.3
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,477.39,348.11
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,415.18,293.82
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,351.62,237.86
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,287.74,182.46
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,222.96,130.28
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,158.56,88.15
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,95.81,75.16
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,93.2,73.19
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,91.95,72.32
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,90.55,71.34
2016,4,2,15,45,882.0,94.0,3.25,21.0,646.0,88.28,69.63
2016,4,2,16,0,865.0,91.0,3.2,21.0,596.0,77.85,61.03
2016,4,2,16,15,842.0,87.0,3.0,20.5,541.0,75.15,59.08
2016,4,2,16,30,819.0,83.0,2.8,20.0,486.0,72.34,57.01
2016,4,2,16,45,786.5,78.5,2.6,19.5,428.0,68.88,54.36
2016,4,2,17,0,754.0,74.0,2.4,19.0,370.0,65.35,51.61
2016,4,2,17,15,706.0,68.5,2.05,18.0,310.5,60.76,47.95
2016,4,2,17,30,658.0,63.0,1.7,17.0,251.0,51.81,40.31
2016,4,2,17,45,582.5,55.0,1.4,16.0,193.5,45.3,34.6
2016,4,2,18,0,507.0,47.0,1.1,15.0,136.0,38.83,28.67
2016,4,2,18,15,376.0,34.5,1.1,14.5,87.0,28.42,18.87
2016,4,2,18,30,245.0,22.0,1.1,14.0,38.0,18.07,5.68
2016,4,2,18,45,122.5,11.0,1.15,13.5,19.0,8.65,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
