Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.27,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,3.78,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,5.31,0.0
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,6.83,0.22
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,8.74,1.84
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,10.66,3.44
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,12.58,5.02
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.51,6.59
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,54.94,40.28
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,98.27,75.64
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,68.99,51.4
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,42.31,29.36
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,108.61,83.38
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,178.48,138.78
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,162.06,125.3
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,146.43,112.66
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,161.51,124.25
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,176.21,135.38
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,171.48,131.23
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,166.84,127.22
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,260.94,199.56
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,343.01,260.5
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,241.61,183.62
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,144.48,108.84
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,120.52,90.03
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,97.16,71.59
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,96.97,71.49
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,96.78,71.39
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,91.76,67.5
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,86.81,63.67
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,122.25,91.49
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,154.92,116.99
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,180.14,136.71
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,211.18,168.64
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,132.06,104.55
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,88.51,68.87
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,114.2,90.52
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,152.75,122.7
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,145.63,117.37
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,148.71,120.59
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,103.62,83.13
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,67.36,52.57
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,62.8,48.96
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,58.19,45.16
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,51.74,39.61
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,45.29,33.81
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,34.9,24.4
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,24.47,14.01
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,11.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,98.35,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,272.6,202.53
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,401.26,329.48
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,534.42,441.46
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,338.0,284.01
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,103.65,82.68
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,108.24,86.14
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,113.37,89.58
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,124.89,98.61
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,136.59,107.63
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,190.32,151.19
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,266.79,211.54
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,297.17,234.13
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,326.47,255.64
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,330.53,257.19
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,334.42,258.74
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,384.46,295.93
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,431.7,330.07
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,508.26,385.77
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,559.9,422.14
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,583.74,439.06
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,613.81,460.03
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,629.72,470.7
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,642.86,478.69
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,655.19,488.35
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,640.63,476.86
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,586.57,433.11
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,531.16,387.48
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,473.4,339.52
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,414.93,289.84
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,355.07,238.56
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,295.14,187.72
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,234.74,139.57
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,174.93,99.65
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,115.3,76.61
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,93.09,71.74
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,92.7,71.76
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,92.22,71.7
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,90.89,70.81
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,89.46,69.85
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,87.1,68.26
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,78.08,61.04
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,74.79,58.49
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,71.4,55.83
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,66.64,52.16
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,61.81,48.29
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,54.75,42.22
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,47.64,35.86
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,36.91,26.15
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,24.42,14.12
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,12.59,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,93.06,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,264.58,200.04
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,379.0,310.14
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,500.46,410.86
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,333.2,277.35
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,121.07,97.33
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,204.39,167.41
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,271.62,221.64
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,284.15,229.54
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,295.77,236.74
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,384.73,305.17
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,448.54,352.33
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,600.24,465.7
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,747.18,569.34
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,748.28,565.9
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,726.86,548.68
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,863.41,645.8
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,937.72,693.15
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,916.29,676.35
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,891.0,658.05
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,857.47,635.56
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,820.63,610.81
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,777.88,579.6
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,732.6,545.53
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,684.48,509.56
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,634.33,471.1
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,580.89,428.42
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,526.07,383.49
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,469.32,336.57
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,411.85,287.81
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,352.8,236.72
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,293.7,186.26
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,233.88,138.98
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,174.68,99.56
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,115.72,76.32
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,92.65,71.13
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,91.97,70.76
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,91.19,70.3
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,90.45,69.9
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,89.65,69.46
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,87.32,67.92
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,78.28,60.72
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,75.35,58.62
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,72.36,56.42
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,67.34,52.54
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,62.22,48.45
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,55.22,42.45
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,48.18,36.17
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,35.12,24.45
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,24.37,14.06
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.2,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,41.51,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,134.8,100.73
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,236.83,193.72
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,338.05,280.79
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,179.71,149.65
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,16.74,8.54
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,150.24,123.01
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,322.58,264.06
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,212.15,171.55
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,115.35,89.47
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,109.82,84.38
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,105.17,80.01
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,104.96,79.43
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,104.95,79.02
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,125.66,95.23
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,146.13,111.07
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,140.74,106.56
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,135.58,102.29
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,103.83,76.92
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,73.05,52.36
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,107.88,79.83
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,142.28,106.69
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,146.63,109.74
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,150.81,112.68
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,157.43,117.72
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,163.75,122.53
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,123.59,91.38
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,84.24,60.73
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,93.2,67.78
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,102.0,74.7
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,80.92,58.25
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,59.71,41.64
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,132.72,98.83
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,197.45,149.27
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,167.9,126.93
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,139.97,110.39
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,98.98,77.05
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,54.71,40.44
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,63.57,48.03
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,72.38,55.61
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,50.7,37.55
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,29.08,19.31
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,50.25,37.57
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,70.44,55.04
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,59.8,46.17
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,49.07,37.07
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,38.26,27.67
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,27.48,18.17
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,18.28,9.98
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,9.11,1.73
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,4.54,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,4.93,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,9.87,2.02
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,23.28,13.56
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,37.53,25.72
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,57.91,42.95
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,77.66,59.44
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,120.12,94.84
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,162.17,129.13
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,185.17,146.88
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,207.62,163.92
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,196.2,153.66
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,186.2,144.68
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,201.39,156.2
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,216.35,167.45
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,356.2,276.68
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,494.37,380.27
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,501.85,384.02
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,507.93,387.23
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,540.66,410.68
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,569.72,430.95
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,562.26,424.52
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,553.32,417.16
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,297.94,227.06
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,52.85,36.18
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,55.18,38.19
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,57.5,40.1
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,120.71,89.84
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,181.34,136.78
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,106.23,78.36
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,30.22,18.48
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,60.13,42.3
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,89.03,65.2
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,56.54,39.61
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.0
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,25.82,15.2
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,28.5,18.41
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,90.48,70.59
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,145.67,116.9
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,140.15,112.6
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,134.54,108.29
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,90.3,71.55
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,41.4,30.1
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,23.3,14.58
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.76,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.75,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.51,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,3.4,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,5.3,0.0
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,7.21,0.46
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,9.12,2.09
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,7.22,0.46
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,9.91,2.65
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,14.51,6.44
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,82.96,62.81
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,160.64,125.05
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,140.97,108.73
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,122.87,93.86
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,102.55,77.24
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,83.21,61.49
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,145.46,111.0
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,208.14,159.82
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,427.47,328.62
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,602.38,454.87
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,522.08,393.53
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,435.86,328.77
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,359.97,272.31
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,283.97,214.97
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,236.49,179.12
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,190.7,144.11
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,366.61,277.66
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,501.82,372.62
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,379.46,282.0
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,294.74,221.76
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,307.83,230.45
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,301.54,223.8
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,255.62,191.34
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,218.84,166.1
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,217.21,164.92
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,215.96,172.77
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,199.81,160.05
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,177.16,142.03
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,131.54,104.98
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,82.46,64.4
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,75.46,58.91
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,68.41,53.25
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,91.8,73.43
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,112.5,91.28
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,97.21,78.65
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,81.81,65.74
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,65.71,51.81
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,49.47,37.51
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,34.43,24.09
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,19.09,10.14
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,9.52,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,96.4,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,194.95,151.93
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,297.39,243.16
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,424.36,348.11
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,270.31,223.01
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,80.41,61.94
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,83.36,64.35
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,87.19,67.16
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,92.47,71.09
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,98.0,75.17
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,122.18,94.32
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,146.16,112.97
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,145.86,112.3
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,145.92,112.01
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,156.87,120.2
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,167.65,128.15
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,393.63,302.06
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,578.4,434.04
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,578.99,431.52
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,577.85,429.23
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,532.28,395.15
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,489.05,362.97
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,474.01,352.08
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,452.96,336.72
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,473.11,351.11
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,482.57,357.19
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,476.67,351.31
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,466.36,341.53
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,417.5,305.18
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,384.17,280.44
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,348.34,244.96
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,294.25,191.49
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,200.69,134.38
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,196.36,147.72
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,206.55,156.01
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,200.15,158.7
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,205.85,163.67
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,199.25,158.79
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,176.01,140.46
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,145.46,115.98
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,134.66,107.75
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,123.76,99.29
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,102.11,81.5
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,90.9,72.35
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,83.81,66.69
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,76.53,60.73
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,67.18,52.78
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,57.69,44.44
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,43.52,31.76
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,28.98,18.28
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,14.75,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,70.55,7.26
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,163.48,126.3
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,261.53,211.54
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,361.02,294.04
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,443.32,359.15
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,549.47,438.15
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,288.73,234.68
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,5.33,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,410.69,332.35
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,790.66,599.19
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,711.4,534.64
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,605.41,457.03
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,522.1,396.32
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,462.95,351.09
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,486.49,367.53
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,508.28,381.85
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,667.89,496.34
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,815.58,595.32
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,753.75,548.72
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,681.92,497.69
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,756.7,552.47
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,797.86,581.97
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,764.12,557.95
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,717.12,525.43
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,670.72,491.66
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,622.37,455.55
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,570.25,415.67
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,517.12,373.79
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,462.52,329.29
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,407.3,283.16
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,350.53,235.43
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,289.31,184.68
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,230.52,138.14
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,172.6,98.81
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,113.05,72.3
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,94.13,72.72
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,93.65,72.69
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,93.06,72.55
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,91.91,71.82
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,90.65,71.01
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,81.58,63.65
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,79.43,62.09
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,76.34,59.73
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,73.15,57.26
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,68.62,53.69
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,64.0,49.96
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,57.15,44.14
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,50.24,38.04
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,37.59,26.72
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,27.29,16.99
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,13.7,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.38,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.75,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.51,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.27,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.03,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,9.91,2.64
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,14.51,6.42
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,44.53,31.05
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,75.01,55.52
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,58.16,41.71
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,41.56,28.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,79.22,58.3
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,118.63,89.09
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,364.04,278.26
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,575.4,427.85
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,627.14,460.88
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,655.07,478.9
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,748.88,547.17
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,806.86,588.88
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,758.91,556.22
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,719.81,529.27
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,673.16,495.84
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,624.56,459.88
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,572.55,419.36
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,519.32,376.61
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,449.34,323.6
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,408.54,294.19
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,352.52,244.19
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,294.55,188.77
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,236.9,143.0
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,171.85,98.04
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,156.36,110.6
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,218.49,173.61
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,146.64,115.88
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,96.37,75.0
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,94.49,73.72
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,92.43,72.24
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,83.23,64.93
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,81.16,63.57
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,77.83,61.0
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,74.38,58.3
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,69.55,54.49
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,64.61,50.49
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,57.82,44.72
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,50.95,38.66
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,37.92,27.02
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,27.29,17.05
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,13.71,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,202.06,85.89
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,388.95,311.83
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,501.88,409.92
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,619.9,504.95
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,700.55,565.78
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,781.59,623.19
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,838.04,658.95
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,886.63,687.57
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,926.66,710.52
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,963.61,730.8
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,986.69,739.99
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,1006.06,746.74
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,1002.56,741.18
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,1008.41,742.18
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,1005.19,737.9
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,997.92,731.25
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,983.68,721.17
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,965.43,708.66
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,940.05,691.59
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,910.92,672.12
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,876.08,648.47
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,837.89,622.55
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,795.39,591.92
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,750.03,557.68
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,700.11,520.29
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,648.1,480.43
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,593.21,437.32
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,536.94,391.85
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,478.56,343.34
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,419.39,293.0
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,358.43,240.71
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,297.44,188.76
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,236.18,139.36
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,175.45,97.63
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,115.3,71.88
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,95.89,73.99
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,94.74,73.23
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,93.4,72.31
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,82.43,63.43
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,80.96,62.42
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,78.93,61.07
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,76.8,59.63
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,73.69,57.24
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,70.5,54.76
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,60.83,46.9
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,56.42,43.43
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,50.61,38.5
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,44.79,33.36
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,36.29,25.72
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,27.83,17.68
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,13.73,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,200.68,101.6
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,380.3,302.96
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,494.53,398.68
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,613.56,491.15
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,694.55,549.37
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,775.91,604.0
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,834.41,639.47
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,884.62,667.61
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,924.09,689.78
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,960.46,709.54
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,983.58,721.37
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,1003.0,730.86
