Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,1012.74,735.47
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,1004.99,729.27
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,1001.33,724.67
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,993.65,717.65
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,978.97,707.08
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,960.35,694.25
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,935.15,676.69
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,906.26,656.87
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,871.65,634.08
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,833.74,609.1
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,790.83,579.67
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,745.19,546.97
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,696.15,511.09
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,645.07,472.78
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,590.54,430.27
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,534.75,385.56
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,477.17,338.9
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,418.84,290.28
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,359.18,239.84
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,299.55,189.64
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,239.34,141.86
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,179.61,101.16
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,120.11,75.33
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,99.93,77.27
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,98.97,76.69
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,88.59,68.33
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,87.19,67.38
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,85.66,66.33
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,83.51,64.9
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,81.24,63.38
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,78.0,60.89
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,68.89,53.39
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,64.72,50.25
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,60.51,46.95
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,54.49,41.86
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,48.47,36.54
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,38.94,28.01
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,29.39,19.03
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.81,0.42
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,62.21,31.71
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,125.73,99.55
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,193.8,159.68
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,260.61,217.14
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,318.48,265.31
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,397.87,328.62
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,451.84,370.54
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,506.04,411.55
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,560.46,451.34
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,613.57,489.19
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,463.42,369.16
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,312.26,246.14
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,274.32,215.55
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,219.29,171.19
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,163.95,126.65
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,112.66,85.18
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,165.54,127.21
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,218.15,168.27
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,210.08,161.32
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,202.32,154.79
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,264.74,202.9
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,336.62,257.21
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,444.84,338.57
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,529.59,399.94
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,546.85,412.18
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,551.8,414.81
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,438.88,330.31
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,346.52,261.51
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,280.54,212.14
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,226.63,171.53
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,191.02,144.36
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,156.18,117.59
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,188.6,142.67
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,217.35,164.84
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,179.46,132.51
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,167.96,133.76
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,185.85,148.66
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,202.2,162.3
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,145.66,116.39
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,101.66,80.25
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,99.63,78.86
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,97.45,77.32
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,93.61,74.37
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,89.59,71.24
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,81.39,64.63
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,74.99,59.43
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,66.27,52.04
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,57.41,44.27
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,44.79,32.97
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,32.0,21.17
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,16.32,2.44
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,163.05,98.19
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,303.08,241.61
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,408.0,331.34
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,518.11,420.08
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,318.7,261.39
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,82.03,62.29
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,190.95,152.89
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,288.21,230.87
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,292.72,232.17
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,296.51,233.11
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,287.97,224.6
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,279.74,216.47
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,439.38,340.09
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,570.79,438.0
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,534.08,407.05
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,497.47,377.05
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,504.32,380.67
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,509.91,383.22
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,721.02,540.73
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,873.16,647.9
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,840.34,623.95
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,804.31,598.03
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,756.92,564.37
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,718.56,536.03
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,671.71,500.12
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,622.98,462.06
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,570.69,419.76
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,517.54,375.88
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,463.05,330.6
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,407.95,283.86
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,351.37,235.57
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,295.15,188.05
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,238.25,142.5
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,173.95,97.68
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,118.17,72.88
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,99.09,75.4
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,98.95,75.63
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,98.69,75.77
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,99.0,76.24
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,91.33,70.17
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,89.4,68.83
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,87.34,67.38
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,84.32,65.13
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,81.19,62.78
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,76.35,59.07
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,71.4,55.16
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,61.12,46.58
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,53.04,39.65
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,41.93,29.87
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,30.76,19.72
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,15.53,2.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,133.94,85.02
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,279.82,224.05
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,375.01,306.41
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,473.9,388.01
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,334.17,274.33
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,165.51,132.56
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,290.16,235.46
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,394.61,318.62
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,368.54,294.37
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,316.8,250.75
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,448.04,353.26
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,578.53,451.07
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,767.99,593.11
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,940.91,714.41
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,943.63,712.81
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,942.42,709.67
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,932.55,701.88
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,909.68,685.28
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,888.55,668.97
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,863.78,650.23
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,832.18,627.15
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,797.42,601.33
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,758.73,571.3
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,717.22,538.82
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,670.85,502.96
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,622.71,465.08
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,504.29,374.76
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,413.86,306.87
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,390.74,288.94
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,368.66,271.71
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,336.67,247.41
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,307.1,225.19
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,293.49,215.23
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,268.1,197.26
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,231.49,171.58
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,219.93,172.9
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,211.17,166.61
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,201.85,159.85
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,191.21,151.7
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,179.84,142.93
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,165.93,132.3
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,151.59,121.21
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,137.64,110.11
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,122.88,98.22
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,112.05,89.66
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,100.99,80.74
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,86.49,68.62
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,71.47,55.73
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,51.85,38.58
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,31.69,20.72
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,16.4,3.85
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,15.95,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,183.15,123.47
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,307.13,248.07
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,427.01,351.04
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,553.49,453.86
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,643.73,523.71
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,729.79,587.15
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,803.2,637.61
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,874.97,684.91
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,917.49,710.11
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,957.12,732.89
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,981.26,743.29
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,1009.81,756.61
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,1020.86,759.6
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,1027.83,760.19
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,1014.15,746.46
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,1010.73,739.91
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,996.02,726.71
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,977.33,711.25
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,952.82,692.7
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,924.49,671.9
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,889.58,648.63
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,851.29,623.12
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,809.25,592.9
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,764.15,559.25
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,713.23,521.91
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,660.32,482.17
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,605.02,438.68
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,548.27,392.96
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,489.08,345.54
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,429.16,296.14
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,368.13,244.48
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,306.79,192.79
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,244.7,143.11
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,183.13,100.65
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,121.89,73.09
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,96.96,73.87
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,95.84,73.14
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,94.52,72.24
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,92.86,71.09
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,82.61,62.9
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,80.62,61.49
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,78.52,59.98
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,75.43,57.64
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,72.24,55.21
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,62.81,47.62
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,58.8,44.48
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,53.36,40.0
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,47.95,35.36
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,39.11,27.57
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,30.28,19.46
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.9,3.48
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,34.41,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,218.1,154.66
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,355.47,288.95
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,459.06,376.28
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,574.64,468.27
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,655.27,528.53
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,735.88,585.81
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,795.76,625.9
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,853.88,663.46
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,893.78,688.89
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,930.83,712.09
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,956.14,727.31
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,970.86,735.29
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,982.22,739.38
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,989.65,740.97
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,988.06,737.28
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,982.45,731.13
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,968.36,718.96
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,936.2,694.88
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,911.7,676.51
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,883.65,655.8
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,850.15,632.52
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,813.53,607.09
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,771.38,576.17
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,726.84,542.98
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,679.22,506.66
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,629.91,468.28
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,581.66,428.79
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,526.59,383.66
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,470.0,337.12
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,413.2,289.36
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,356.88,241.84
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,302.69,196.57
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,246.84,151.96
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,192.3,114.02
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,136.26,87.36
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,123.17,95.18
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,107.13,82.56
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,119.27,92.87
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,153.77,121.21
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,179.58,142.45
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,165.83,131.96
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,157.2,125.62
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,110.49,87.43
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,57.59,43.35
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,49.06,36.38
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,40.56,29.29
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,57.52,43.84
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,71.73,55.75
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,52.09,38.66
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,31.86,20.87
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,16.49,4.97
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,10.37,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,97.04,66.33
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,191.05,151.3
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,268.95,217.52
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,346.36,281.22
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,225.28,182.53
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,91.01,69.46
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,88.27,66.99
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,87.01,65.58
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,101.46,76.85
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,115.78,87.85
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,130.11,98.8
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,144.33,109.55
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,176.09,134.28
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,207.42,158.4
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,173.0,130.91
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,140.78,105.28
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,119.31,88.31
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,98.57,71.92
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,251.63,190.43
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,395.78,298.15
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,239.78,180.44
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,91.21,65.8
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,91.9,66.24
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,92.55,66.57
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,127.62,93.67
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,161.54,119.62
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,260.56,194.39
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,347.98,258.65
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,276.49,205.42
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,216.63,160.9
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,282.89,207.2
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,325.48,233.37
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,292.1,211.11
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,270.45,199.1
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,233.82,173.25
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,221.33,174.2
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,214.32,168.97
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,190.02,149.92
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,180.24,142.47
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,180.92,143.44
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,167.96,133.62
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,154.47,123.29
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,138.56,110.63
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,117.93,93.92
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,116.05,92.89
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,111.75,89.69
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,92.68,73.66
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,73.19,56.96
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,51.89,38.52
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,29.78,19.2
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,15.27,4.57
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,19.16,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,160.0,117.79
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,267.38,219.95
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,392.55,327.08
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,503.55,418.88
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,584.13,482.17
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,665.93,543.71
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,730.61,589.04
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,805.68,640.48
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,850.67,668.91
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,892.82,694.84
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,924.13,711.57
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,951.94,725.68
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,965.54,730.21
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,975.33,732.24
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,770.7,582.91
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,535.34,405.15
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,768.44,579.38
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,943.26,698.62
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,817.21,604.81
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,679.14,501.74
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,772.5,570.4
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,815.82,601.23
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,777.75,570.76
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,736.52,538.51
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,688.42,502.76
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,638.5,464.97
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,586.06,423.61
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,532.31,380.34
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,476.78,335.88
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,420.54,289.61
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,362.5,241.27
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,304.2,192.69
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,245.58,145.97
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,187.52,105.71
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,129.25,78.36
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,102.18,78.27
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,91.44,69.76
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,90.78,69.42
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,89.04,68.19
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,87.11,66.82
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,85.1,65.53
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,82.96,64.13
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,79.53,61.52
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,70.09,53.85
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,66.01,50.74
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,61.87,47.47
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,55.61,42.28
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,49.25,36.82
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,40.94,29.49
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,32.64,21.86
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,18.73,7.43
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,7.08,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,52.14,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,238.36,179.3
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,371.34,303.14
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,467.57,385.13
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,576.29,472.99
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,341.33,284.31
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,46.74,33.61
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,231.04,189.18
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,399.32,324.32
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,359.89,289.42
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,294.99,235.21
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,356.24,283.01
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,440.48,346.76
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,379.94,298.0
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,344.89,268.97
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,312.73,242.7
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,262.51,202.65
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,359.57,277.36
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,433.08,332.43
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,515.16,392.99
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,572.16,433.91
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,481.22,365.13
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,385.29,292.38
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,337.61,256.51
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,287.7,218.58
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,352.65,267.75
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,405.57,306.76
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,446.49,336.01
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,469.14,350.12
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,360.81,270.42
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,270.5,204.7
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,305.86,228.85
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,334.1,245.84
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,291.62,209.2
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,254.2,178.47
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,178.22,124.39
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,119.6,94.18
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,119.91,94.7
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,120.08,95.07
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,122.92,97.69
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,125.4,100.06
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,112.82,90.04
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,98.41,78.39
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,99.61,79.72
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,100.99,81.2
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,93.7,75.41
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,86.19,69.3
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,75.98,60.56
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,65.82,51.62
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,51.33,38.76
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,36.69,25.49
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,20.93,9.45
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.02,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.3,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,8.72,1.82
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,12.15,4.84
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,15.98,8.16
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,19.81,11.44
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,196.26,164.4
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,374.27,311.81
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,194.99,161.46
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,25.26,15.74
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,48.42,35.11
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,71.72,54.31
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,48.12,34.54
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,24.61,14.89
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,32.36,21.24
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,40.14,27.55
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,173.45,136.59
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,331.72,261.65
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,224.37,176.28
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,141.95,110.06
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,270.62,212.74
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,386.82,302.52
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,313.86,245.37
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,240.96,188.12
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,332.31,259.77
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,410.07,319.04
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,391.05,303.87
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,372.67,289.42
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,337.2,261.89
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,304.78,236.81
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,196.18,151.87
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,89.77,67.5
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,126.81,97.31
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,161.01,124.63
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,191.23,148.12
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,223.72,182.52
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,184.24,150.17
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,148.59,120.81
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,155.36,126.85
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,161.55,132.42
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,137.06,112.36
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,111.88,91.47
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,110.07,90.28
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,108.0,88.83
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,94.31,77.4
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,80.53,65.7
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,65.37,52.44
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,53.6,41.94
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,43.44,32.71
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,33.26,23.18
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,20.07,9.47
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,7.08,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,5.9,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,122.64,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,284.11,223.27
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,431.29,356.61
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,540.13,447.11
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,652.4,535.12
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,726.35,590.6
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,800.11,643.54
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,856.13,680.68
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,904.05,710.93
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,941.27,733.19
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,975.36,752.96
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,998.02,764.7
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,1016.98,774.02
