Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,891.34,651.27
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,885.28,644.95
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,875.5,636.41
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,860.31,623.82
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,841.34,608.81
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,813.69,589.14
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,782.87,567.27
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,750.12,543.32
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,713.52,516.39
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,668.84,484.08
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,622.56,450.01
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,526.24,380.02
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,457.1,330.22
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,423.16,305.54
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,391.27,281.99
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,365.94,262.42
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,339.86,242.1
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,300.13,214.42
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,266.51,192.21
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,250.04,182.98
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,224.72,174.69
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,203.28,158.34
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,183.59,143.22
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,178.14,139.34
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,172.41,135.2
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,155.29,122.14
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,130.77,102.93
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,117.04,92.1
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,102.26,80.26
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,99.77,78.67
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,98.77,78.23
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,87.08,68.69
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,75.14,58.7
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,60.12,45.77
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,44.85,32.33
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,28.46,17.41
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,11.44,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,23.73,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,67.5,35.58
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,179.82,141.18
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,270.65,218.87
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,354.86,288.93
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,468.2,377.63
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,464.65,372.77
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,481.74,382.91
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,462.58,364.11
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,415.14,324.8
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,453.83,351.98
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,491.21,377.06
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,464.66,353.78
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,412.24,312.57
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,384.76,290.72
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,357.96,269.29
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,376.45,282.25
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,394.0,294.21
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,422.48,313.87
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,449.15,331.85
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,390.64,288.75
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,335.71,248.38
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,284.79,211.12
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,251.13,186.17
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,164.39,121.39
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,80.17,57.11
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,105.98,77.38
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,131.1,96.74
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,186.73,138.74
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,239.6,177.69
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,148.41,109.64
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,56.65,39.28
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,106.95,78.7
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,154.46,115.12
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,110.31,81.41
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,65.83,47.0
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,63.11,44.99
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,60.32,44.99
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,48.23,35.06
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,36.19,25.08
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,45.42,32.98
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,54.66,40.91
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,71.29,55.23
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,86.38,68.33
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,110.53,89.01
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,133.4,108.6
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,119.32,97.06
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,105.01,85.22
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,88.7,71.43
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,72.07,57.09
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,55.64,42.73
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,39.07,27.98
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,24.03,14.19
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,6.69,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,12.96,2.6
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,56.13,41.24
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,94.06,74.86
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,141.42,116.44
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,188.77,157.13
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,150.11,123.15
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,98.92,78.24
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,155.13,125.6
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,232.91,189.05
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,281.17,227.1
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,328.52,263.62
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,355.62,283.23
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,381.77,301.91
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,407.8,320.2
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,432.7,337.4
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,545.8,421.9
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,652.84,498.48
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,616.03,468.69
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,600.33,454.79
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,561.95,424.55
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,524.7,395.33
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,443.74,335.22
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,382.29,288.89
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,416.12,314.04
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,445.86,335.38
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,409.67,308.14
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,375.95,282.98
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,354.99,266.8
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,335.16,251.44
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,300.27,225.54
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,267.86,201.45
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,270.52,203.28
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,271.55,203.72
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,259.81,194.76
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,247.74,185.83
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,232.81,175.32
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,219.78,174.78
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,194.98,155.58
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,180.49,144.54
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,168.2,134.92
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,155.77,125.11
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,154.44,124.68
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,160.58,130.45
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,103.68,83.15
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,35.21,24.89
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,30.57,21.06
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,25.94,17.15
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,21.33,13.14
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,16.73,9.09
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,12.53,5.36
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,8.34,1.59
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,4.92,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.51,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.79,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,27.22,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,77.53,45.9
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,175.67,139.76
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,254.19,208.68
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,321.03,266.05
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,389.64,323.01
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,438.99,362.13
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,487.4,399.41
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,371.58,303.16
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,250.12,200.88
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,222.65,177.65
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,177.76,140.21
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,192.33,151.27
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,206.8,162.03
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,163.51,126.7
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,123.46,94.07
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,130.83,99.62
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,138.1,105.0
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,223.83,171.75
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,328.58,250.77
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,478.31,362.73
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,599.23,448.97
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,455.26,342.32
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,299.91,225.75
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,342.6,257.3
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,372.06,278.0
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,338.91,253.34
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,307.7,230.23
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,338.59,252.56
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,364.99,270.95
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,397.22,292.87
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,410.11,298.69
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,368.39,266.97
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,345.62,249.82
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,234.11,170.76
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,151.13,112.76
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,147.94,110.73
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,145.02,113.97
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,130.63,102.49
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,116.02,90.78
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,134.29,106.06
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,151.38,120.39
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,155.69,124.53
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,159.94,128.72
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,145.98,117.6
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,126.99,102.18
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,117.08,94.43
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,102.57,82.61
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,77.05,61.09
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,54.78,41.98
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,46.8,34.96
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,38.76,27.63
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,25.6,15.58
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.5,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,7.47,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,4.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.12,0.46
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,20.22,10.93
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,31.4,20.65
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,48.1,34.89
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,64.24,48.47
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,52.35,38.39
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,45.19,32.24
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,52.94,38.47
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,60.71,44.63
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,90.89,69.11
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,122.15,94.11
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,133.72,102.9
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,145.25,111.6
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,228.96,177.53
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,337.98,260.54
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,305.58,234.11
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,255.91,195.11
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,240.14,182.76
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,225.18,170.98
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,249.5,189.29
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,273.08,206.81
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,277.42,209.74
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,281.5,212.54
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,359.12,269.97
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,421.15,314.31
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,546.69,409.16
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,622.55,462.88
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,572.59,423.24
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,521.96,382.79
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,469.54,339.91
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,416.78,295.68
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,362.82,249.37
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,309.25,203.48
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,255.31,159.23
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,202.22,119.73
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,148.23,88.35
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,104.5,80.53
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,104.64,81.03
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,104.62,81.39
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,114.3,89.57
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,165.76,132.0
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,161.78,129.32
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,159.8,128.39
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,124.54,99.61
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,87.34,68.79
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,82.9,65.46
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,78.31,61.9
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,68.81,53.89
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,61.39,47.5
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,51.61,38.96
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,41.73,30.07
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,28.47,17.9
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,15.22,0.72
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,7.87,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,8.26,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,16.22,5.55
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,63.86,47.77
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,103.12,82.61
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,143.98,118.13
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,183.77,151.95
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,220.37,182.42
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,256.35,211.66
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,289.89,237.9
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,346.05,281.32
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,230.73,185.93
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,129.57,101.07
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,283.97,226.56
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,448.53,353.24
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,558.72,437.36
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,690.14,533.77
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,450.82,351.9
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,208.65,160.93
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,326.6,252.49
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,425.51,325.87
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,462.07,351.76
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,510.8,386.13
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,537.18,405.01
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,559.43,420.72
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,337.39,256.45
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,121.06,89.92
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,159.26,119.9
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,196.12,148.16
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,314.31,237.09
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,410.0,305.75
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,323.91,242.07
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,247.98,186.17
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,286.49,214.14
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,323.56,239.89
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,284.83,211.71
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,250.62,187.49
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,234.24,173.78
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,226.03,179.45
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,198.28,157.92
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,186.07,148.77
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,181.69,145.64
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,186.71,150.19
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,162.77,131.24
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,132.43,106.71
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,118.62,95.54
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,104.68,84.12
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,91.67,73.51
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,78.55,62.63
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,69.94,55.44
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,65.82,51.96
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,55.18,42.57
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,44.39,32.78
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,30.24,19.75
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,15.92,2.04
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,8.26,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,6.82,0.0
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,10.62,3.36
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,15.2,7.35
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,19.8,11.29
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.41
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,6.08,0.0
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,16.4,8.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,26.76,16.93
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,21.41,12.36
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,16.07,7.82
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,26.84,16.77
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.67,25.68
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,50.86,36.47
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,64.11,47.23
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,77.63,58.02
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,91.39,68.9
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,109.85,83.67
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,128.13,98.14
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,101.56,76.51
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,75.6,55.49
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,114.0,86.17
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,151.9,115.89
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,350.55,268.05
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,516.4,386.04
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,547.11,407.14
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,565.18,419.24
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,536.42,396.29
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,509.02,374.03
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,466.24,340.65
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,419.42,304.41
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,379.76,273.44
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,343.52,245.4
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,300.12,214.77
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,280.94,203.65
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,234.07,173.18
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,214.32,169.58
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,217.05,172.27
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,205.93,163.87
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,186.35,148.66
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,159.62,127.47
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,149.26,119.5
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,138.8,111.32
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,116.78,93.44
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,94.25,74.87
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,82.45,65.31
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,70.56,55.48
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,63.97,50.05
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,61.08,47.64
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,51.56,39.28
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,41.96,30.59
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,29.32,18.97
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,16.62,3.15
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,65.87,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,198.66,138.17
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,309.13,249.38
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,422.3,343.51
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,509.23,412.02
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,608.71,486.0
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,369.18,300.65
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,97.28,75.22
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,161.12,128.62
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,247.39,197.05
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,268.0,211.5
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,288.0,225.61
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,432.58,335.88
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,550.95,421.23
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,530.22,402.19
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,508.52,383.85
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,504.13,379.11
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,499.01,373.79
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,745.27,554.17
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,932.19,678.93
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,909.36,661.12
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,869.0,634.31
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,837.38,613.38
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,802.67,590.26
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,765.57,563.45
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,725.58,534.04
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,679.48,500.29
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,631.82,464.58
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,581.3,424.99
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,530.05,383.84
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,477.54,341.4
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,424.47,297.34
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,369.89,251.37
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,315.46,205.35
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,260.48,160.26
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,206.11,119.68
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,142.19,80.74
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,93.17,71.21
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,93.24,71.49
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,93.18,71.62
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,92.57,71.32
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,91.84,70.93
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,90.26,70.0
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,81.6,63.18
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,79.35,61.54
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,77.02,59.83
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,73.47,57.18
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,69.82,54.39
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,64.05,49.59
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,58.17,44.55
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,50.01,37.54
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,39.45,28.21
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,28.06,17.8
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,16.69,3.8
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,8.65,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,29.93,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,85.27,56.51
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,192.56,153.04
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,280.05,228.04
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,171.74,139.67
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,58.34,43.08
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,137.52,109.37
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,208.45,166.91
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,209.82,166.38
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,210.99,165.81
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,370.82,292.75
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,507.2,396.09
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,529.14,408.8
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,549.08,420.6
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,494.09,377.29
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,415.59,317.03
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,457.99,347.67
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,520.35,391.32
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,473.57,355.8
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,449.61,337.1
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,380.34,285.04
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,300.64,225.01
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,222.21,166.34
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,147.17,109.21
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,354.51,265.9
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,528.45,388.96
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,485.16,356.29
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,444.78,326.83
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,354.23,261.5
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,275.38,203.99
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,341.36,251.61
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,400.4,291.46
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,323.0,235.94
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,269.49,199.05
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,223.51,165.44
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,191.58,142.23
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,212.5,157.34
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,234.68,183.94
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,181.4,142.09
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,146.79,114.76
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,168.32,132.49
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,187.8,148.52
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,173.97,138.07
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,152.34,121.2
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,138.53,110.33
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,119.9,95.33
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,111.95,89.26
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,105.07,83.95
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,93.28,74.19
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,81.23,63.98
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,65.87,50.81
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,50.21,37.06
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,32.78,21.56
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,14.73,3.12
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,49.25,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,147.2,102.0
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,269.58,214.79
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,375.22,304.36
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,226.86,185.26
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,53.01,38.45
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,72.05,54.16
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,90.8,69.21
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,282.07,225.76
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,443.0,350.34
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,471.59,369.38
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,498.54,387.6
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,399.16,308.81
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,276.85,212.17
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,396.76,304.53
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,537.38,407.34
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,390.53,296.38
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,254.86,192.19
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,316.01,238.14
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,356.21,267.38
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,348.4,260.51
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,340.79,254.03
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,334.95,249.44
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,329.06,244.83
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,357.75,265.81
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,383.55,284.37
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,351.54,260.73
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,321.42,238.59
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,360.81,266.96
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,394.16,290.02
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,411.55,300.99
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,412.54,298.49
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,345.57,250.86
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,294.82,216.79
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,287.63,208.61
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,284.27,203.41
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,237.34,168.84
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,202.58,158.19
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,156.11,121.82
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,114.64,88.83
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,132.01,103.26
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,145.84,114.8
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,128.72,101.16
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,110.45,86.5
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,111.86,88.0
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,121.49,96.32
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,107.27,85.0
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,92.94,73.43
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,78.22,61.17
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,63.39,48.61
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,48.8,36.11
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,34.04,23.27
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,21.39,12.09
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,8.35,0.0
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,4.33,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,62.75,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,196.15,138.49
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,298.77,238.34
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,406.65,328.91
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,488.99,395.17
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,574.15,460.53
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,649.49,516.33
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,717.43,564.7
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,426.67,342.25
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,72.34,53.21
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,81.46,60.63
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,90.55,67.7
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,99.18,74.19
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,107.76,80.6
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,115.61,86.6
