Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,123.41,92.54
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,311.43,239.15
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,509.98,385.27
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,515.3,387.46
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,519.37,389.64
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,519.78,388.61
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,518.88,386.69
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,512.3,381.01
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,504.74,374.74
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,337.77,252.16
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,188.02,139.31
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,221.11,164.41
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,252.81,187.99
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,259.63,192.94
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,265.89,197.51
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,245.7,182.41
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,226.2,167.83
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,241.24,178.53
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,260.61,192.26
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,211.58,156.42
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,147.74,108.92
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,188.07,139.28
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,224.16,175.51
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,184.59,144.39
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,166.23,130.08
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,176.99,139.08
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,176.38,138.96
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,136.13,106.99
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,98.17,76.37
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,95.82,74.74
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,93.35,72.97
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,86.89,67.98
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,81.41,63.74
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,74.27,57.84
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,67.01,51.69
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,57.11,43.2
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,47.09,34.32
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,33.05,21.76
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,18.81,6.53
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,9.83,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,33.02,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,98.23,67.33
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,198.66,157.4
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,283.62,230.24
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,370.06,302.5
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,486.15,394.46
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,411.04,332.86
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,329.85,265.54
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,403.13,323.04
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,500.82,396.59
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,693.45,541.9
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,876.58,669.99
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,749.95,573.78
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,606.3,463.29
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,579.46,442.71
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,575.98,438.25
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,684.2,516.89
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,785.21,587.51
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,600.59,451.16
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,404.69,303.5
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,400.44,299.74
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,396.05,295.38
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,437.77,325.95
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,475.57,353.12
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,550.48,407.58
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,608.02,447.95
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,557.17,410.02
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,512.85,377.09
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,500.05,367.27
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,486.48,355.96
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,442.4,322.5
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,402.23,292.05
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,355.99,258.6
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,321.47,234.9
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,294.53,215.22
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,269.61,197.43
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,244.05,175.07
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,201.33,156.75
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,169.17,131.84
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,148.74,116.03
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,166.89,130.96
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,193.16,152.39
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,179.43,142.04
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,165.28,131.3
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,151.61,120.6
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,137.63,109.55
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,122.58,97.71
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,107.22,85.39
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,91.2,72.12
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,74.89,58.36
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,59.62,45.33
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,42.76,30.68
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,27.09,16.83
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,10.65,1.45
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,5.51,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,7.87,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,15.25,5.49
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,42.31,28.69
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,69.04,51.41
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,117.43,92.06
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,154.58,122.9
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,160.55,126.84
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,148.54,116.15
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,327.91,261.0
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,494.07,388.42
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,301.62,237.3
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,107.35,80.31
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,117.21,88.03
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,127.03,95.49
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,198.6,151.51
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,293.2,223.75
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,224.6,170.27
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,181.55,136.47
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,230.4,173.7
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,278.45,209.67
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,262.56,196.87
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,247.35,184.79
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,202.43,150.75
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,159.05,117.69
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,195.32,145.2
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,230.49,171.52
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,328.54,244.52
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,413.2,305.73
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,326.39,241.37
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,250.58,185.1
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,305.88,225.67
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,356.49,261.52
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,322.71,236.63
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,292.02,214.39
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,277.98,203.84
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,263.63,193.26
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,245.6,180.65
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,227.7,177.34
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,200.25,156.13
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,183.18,142.99
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,173.1,135.35
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,162.89,127.57
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,129.66,101.11
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,94.83,73.0
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,107.18,83.47
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,118.43,93.05
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,104.81,82.28
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,91.1,71.29
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,76.71,59.52
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,62.21,47.41
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,48.24,35.51
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,34.13,23.28
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,22.15,12.73
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,9.88,1.13
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,5.3,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,8.34,1.2
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,11.77,4.09
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,15.21,6.94
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,96.83,74.76
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,191.93,151.67
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,163.27,127.34
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,153.76,118.47
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,93.59,70.04
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,43.77,29.69
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,50.38,34.9
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,57.01,40.07
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,61.33,43.39
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,65.67,46.7
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,69.24,49.3
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,72.93,51.99
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,422.53,325.81
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,744.91,559.08
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,715.43,534.82
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,701.06,522.8
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,739.02,550.26
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,757.47,563.44
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,725.53,539.18
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,693.72,514.85
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,626.01,464.39
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,562.34,417.04
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,322.48,241.11
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,110.33,80.08
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,283.86,209.2
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,422.82,302.61
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,370.3,257.18
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,317.56,211.91
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,274.15,186.55
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,280.2,202.67
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,207.42,151.98
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,129.54,99.79
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,165.12,128.88
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,211.04,166.15
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,173.56,136.41
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,147.16,115.45
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,153.75,121.42
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,166.4,132.35
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,134.66,106.76
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,110.07,86.82
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,112.66,89.51
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,110.93,88.54
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,98.38,78.19
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,85.5,67.36
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,70.37,54.48
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,54.42,40.57
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,36.25,24.54
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,17.41,6.62
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,3.54,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,6.82,0.0
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,14.45,6.04
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,12.57
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,31.32,20.36
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,40.56,28.09
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,25.17,15.29
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,9.89,2.56
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,28.66,18.0
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,47.56,33.32
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,69.77,51.21
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,94.02,70.54
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,103.92,78.05
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,113.77,85.47
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,172.59,131.63
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,231.77,177.08
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,243.91,185.57
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,255.81,193.87
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,318.72,241.12
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,360.78,272.07
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,364.61,273.88
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,367.86,275.37
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,337.87,252.45
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,299.25,223.25
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,303.92,226.07
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,298.15,221.09
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,226.3,167.47
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,157.3,115.5
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,168.33,123.84
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,178.94,131.72
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,167.76,123.16
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,156.87,114.88
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,199.28,146.54
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,238.41,175.17
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,257.94,186.15
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,284.63,202.19
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,257.97,182.14
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,207.06,159.56
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,153.59,118.2
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,104.83,79.79
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,102.01,77.81
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,98.77,75.4
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,124.49,96.62
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,153.54,120.49
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,119.25,93.13
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,87.22,67.3
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,83.12,64.37
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,78.87,61.2
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,70.15,54.03
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,63.11,48.15
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,54.34,40.78
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,45.5,33.07
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,33.31,22.17
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.05,9.51
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,43.81,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,142.82,102.39
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,242.48,193.5
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,346.45,281.68
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,454.79,369.35
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,548.12,442.17
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,617.48,493.39
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,687.37,543.22
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,448.89,358.02
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,162.93,125.99
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,294.68,231.28
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,431.62,335.58
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,509.96,393.38
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,611.86,466.42
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,649.19,491.73
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,684.24,515.41
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,467.61,354.53
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,243.09,182.37
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,631.68,478.61
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,919.83,678.69
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,703.99,521.32
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,452.24,333.89
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,593.6,438.55
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,699.53,513.48
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,635.97,465.4
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,582.06,424.86
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,569.39,415.65
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,553.5,403.57
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,548.08,399.85
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,532.94,385.92
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,480.3,343.29
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,427.35,299.53
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,373.12,254.07
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,319.08,208.54
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,264.97,164.07
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,211.64,123.55
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,160.75,92.8
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,112.55,85.65
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,109.15,83.32
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,100.3,76.53
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,100.02,76.51
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,99.61,76.39
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,120.55,93.89
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,145.29,114.57
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,116.44,91.3
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,92.02,71.48
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,87.83,68.42
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,81.03,63.1
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,73.66,57.18
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,66.12,50.94
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,56.81,42.98
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,47.39,34.67
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,34.61,23.21
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,21.76,10.2
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,11.41,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.44,9.66
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,64.77,47.44
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,100.93,78.5
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,143.56,114.81
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,186.04,150.3
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,143.67,114.11
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,91.48,69.65
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,335.69,270.15
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,575.51,452.62
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,595.92,463.83
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,613.83,474.5
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,492.25,380.08
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,369.53,283.62
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,461.6,352.56
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,526.77,399.66
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,504.85,380.7
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,460.78,346.53
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,590.37,441.91
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,710.1,526.11
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,604.82,448.11
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,522.29,386.25
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,406.52,302.33
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,312.77,232.76
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,342.25,254.1
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,368.98,272.76
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,467.7,344.97
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,543.01,397.56
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,480.01,351.1
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,421.62,308.77
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,410.29,299.78
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,396.62,288.42
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,380.28,272.01
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,350.22,243.41
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,282.91,184.85
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,209.83,122.63
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,188.22,124.06
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,228.0,177.76
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,185.23,144.58
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,145.28,113.3
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,118.94,92.37
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,92.25,70.87
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,90.92,70.04
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,89.46,69.08
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,88.51,68.55
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,87.6,68.06
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,83.55,65.08
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,79.36,61.91
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,71.81,55.82
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,66.06,51.1
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,56.78,43.15
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,47.38,34.84
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,34.93,23.63
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,22.43,11.01
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,11.8,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,2.65,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,4.54,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,6.07,0.0
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,7.59,0.74
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,9.12,2.03
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,10.66,3.3
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,40.2,27.83
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,70.54,52.44
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,61.91,45.17
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,53.82,38.45
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,285.59,222.4
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,503.61,378.29
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,683.75,506.71
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,861.78,628.45
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,802.5,585.85
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,722.62,531.19
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,814.47,598.77
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,884.95,649.51
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,872.12,640.69
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,855.08,629.51
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,826.02,609.22
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,785.36,581.11
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,756.55,560.46
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,712.04,528.56
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,668.4,495.43
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,623.28,460.57
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,576.19,423.88
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,528.09,385.43
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,477.77,344.17
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,426.85,301.46
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,374.19,256.15
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,321.11,210.44
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,267.79,166.19
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,214.87,125.58
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,152.69,85.44
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,99.24,75.76
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,92.98,70.91
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,93.02,71.11
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,91.74,70.26
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,90.25,69.24
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,88.66,68.16
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,86.92,66.97
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,77.95,59.77
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,75.63,58.09
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,72.03,55.42
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,68.33,52.61
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,64.9,49.85
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,61.58,47.08
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,51.64,38.68
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,43.73,31.76
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,32.78,21.93
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,21.86,10.87
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,11.41,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,6.29,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,12.17,3.56
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,23.29,13.39
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,34.92,23.38
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,51.48,37.31
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,67.56,50.61
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,113.5,88.93
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,177.47,140.97
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,154.7,121.4
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,150.42,116.88
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,131.45,101.12
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,114.51,87.06
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,135.82,103.65
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,156.94,119.81
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,157.04,119.54
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,157.36,119.53
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,217.13,165.51
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,276.52,210.04
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,513.35,388.34
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,716.48,531.1
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,494.76,369.85
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,274.79,204.85
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,176.73,131.43
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,82.7,59.06
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,83.04,59.37
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,83.34,59.58
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,101.56,73.71
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,119.33,87.42
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,101.63,73.73
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,84.28,60.32
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,68.15,47.81
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,52.04,35.27
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,43.13,28.32
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,34.13,21.28
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,42.64,28.08
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,51.15,34.9
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,38.66,25.08
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,26.23,16.18
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,27.36,17.21
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,28.48,18.25
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,26.52,16.66
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,24.57,15.07
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,35.7,24.58
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,46.85,34.18
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,58.8,44.44
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,70.37,54.42
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,61.85,47.47
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,52.93,40.1
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,43.65,32.21
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,34.39,24.24
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,26.7,17.52
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,19.03,10.74
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,12.15,4.61
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.75,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,73.37,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,154.69,113.11
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,249.94,199.28
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,369.02,296.68
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,455.33,364.54
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,544.92,430.87
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,611.33,476.94
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,678.2,521.18
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,741.58,560.58
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,794.77,591.58
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,833.09,613.97
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,868.78,634.49
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,893.83,646.77
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,915.72,657.09
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,928.49,664.04
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,937.76,669.07
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,831.45,599.01
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,712.08,517.33
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,714.52,519.8
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,714.67,519.38
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,805.83,582.15
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,856.59,616.0
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,827.2,595.65
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,794.68,573.5
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,663.06,478.96
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,529.72,382.76
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,572.68,414.11
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,597.68,430.4
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,551.14,396.66
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,503.03,361.99
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,452.49,324.96
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,406.19,289.2
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,376.15,264.96
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,347.55,241.93
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,303.76,208.12
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,261.32,176.76
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,239.08,167.63
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,232.2,172.09
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,220.27,172.95
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,211.43,166.42
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,159.04,125.05
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,126.26,98.94
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,122.25,96.02
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,117.22,92.21
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,123.08,97.38
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,132.86,105.79
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,123.45,98.56
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,108.9,86.94
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,94.86,75.38
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,80.5,63.33
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,65.76,50.8
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,50.76,37.76
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,36.05,24.72
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,21.19,10.69
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,11.02,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.16,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,8.34,0.7
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,16.36,7.75
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,24.41,14.68
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,34.79,23.5
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,45.2,32.24
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,105.05,82.52
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,186.2,148.85
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,250.94,201.15
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,315.27,251.94
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,311.54,247.07
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,307.25,242.06
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,194.52,152.05
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,85.74,63.79
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,247.3,192.77
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,404.64,312.34
