Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,386.13,295.98
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,368.33,281.01
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,324.89,247.66
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,267.18,203.42
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,265.98,201.98
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,264.85,200.47
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,404.34,305.5
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,532.01,397.26
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,493.03,367.29
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,451.3,336.26
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,488.17,362.83
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,513.39,379.72
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,346.88,258.07
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,198.79,147.88
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,335.69,248.11
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,441.57,317.85
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,383.8,275.47
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,344.35,249.09
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,313.81,219.16
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,265.2,175.4
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,181.49,111.5
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,106.64,70.72
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,96.25,74.15
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,95.67,73.87
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,117.85,92.24
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,167.38,132.77
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,119.63,94.1
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,79.2,61.03
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,76.22,58.81
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,73.07,56.4
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,64.25,49.28
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,60.85,46.68
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,56.17,42.81
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,51.41,38.78
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,45.57,33.76
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,39.74,28.55
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,30.88,20.52
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,22.01,11.54
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,10.62,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,9.91,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,21.53,10.94
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,50.63,36.53
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,88.71,69.3
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,120.94,96.78
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,152.38,122.97
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,129.33,103.16
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,121.87,96.04
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,305.13,246.54
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,453.23,361.05
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,716.69,558.25
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,927.88,699.99
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,946.43,708.16
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,961.71,716.25
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,968.37,718.23
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,971.46,718.08
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,881.11,656.09
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,733.77,548.34
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,776.02,578.05
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,795.56,590.99
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,764.46,566.73
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,731.93,541.9
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,671.2,497.53
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,623.61,462.07
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,641.88,475.79
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,654.83,484.79
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,655.21,487.26
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,633.07,471.98
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,536.12,397.33
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,473.75,349.58
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,437.94,322.47
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,410.22,300.54
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,369.01,261.14
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,322.49,212.61
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,267.92,166.67
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,213.73,124.24
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,184.53,117.0
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,210.98,154.92
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,137.35,107.35
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,95.86,74.02
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,85.41,65.64
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,85.02,65.52
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,117.22,92.36
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,165.55,132.25
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,152.56,121.94
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,138.78,111.04
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,124.34,99.67
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,109.39,87.69
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,94.95,75.76
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,80.12,63.28
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,65.4,50.73
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,50.4,37.65
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,36.26,25.07
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,21.95,11.62
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,11.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,140.83,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,285.67,216.4
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,388.21,313.27
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,497.68,403.77
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,312.71,257.85
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,92.48,71.6
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,103.47,80.65
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,114.61,89.35
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,130.42,101.8
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,146.25,114.07
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,268.35,212.25
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,372.91,293.19
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,349.92,272.75
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,327.11,253.0
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,414.26,319.99
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,522.69,400.42
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,624.58,474.29
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,698.86,526.87
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,739.34,555.77
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,792.96,593.16
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,768.32,573.0
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,741.82,552.11
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,729.11,542.52
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,713.37,530.67
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,663.86,494.59
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,621.84,463.54
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,588.65,438.68
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,555.52,413.61
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,530.86,394.74
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,504.04,373.55
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,456.61,337.07
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,414.34,304.72
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,374.99,274.48
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,354.05,258.21
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,315.5,229.88
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,282.19,206.48
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,225.16,166.92
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,169.8,127.44
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,193.73,153.32
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,211.6,168.31
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,201.57,160.58
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,190.95,152.41
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,163.18,130.44
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,137.0,109.52
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,125.28,100.16
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,112.65,89.97
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,102.08,81.56
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,90.9,72.52
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,80.24,63.62
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,69.11,54.16
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,58.33,44.89
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,47.23,35.12
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,35.35,24.37
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.27,12.76
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,11.85,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,124.5,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,255.71,193.46
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,360.15,291.6
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,478.56,389.99
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,565.18,459.33
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,653.57,526.69
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,718.91,573.85
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,783.81,618.92
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,833.76,650.71
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,881.95,680.4
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,909.88,697.49
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,941.42,717.12
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,964.25,729.3
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,983.69,739.22
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,991.99,741.26
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,982.68,731.68
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,980.61,727.73
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,974.82,721.41
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,768.33,575.25
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,514.65,384.78
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,599.68,449.18
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,692.0,515.65
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,785.14,586.25
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,828.54,619.58
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,728.94,542.75
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,620.25,459.29
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,517.74,383.79
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,430.54,318.82
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,510.83,379.33
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,552.68,406.01
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,499.15,361.34
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,444.85,315.34
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,389.22,267.58
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,333.35,219.32
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,276.65,171.35
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,220.25,126.91
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,164.78,90.89
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,110.59,70.56
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,95.98,73.31
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,95.08,72.9
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,93.41,71.71
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,82.24,62.72
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,80.83,61.89
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,79.31,60.96
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,76.59,58.91
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,73.71,56.73
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,70.51,54.36
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,62.09,47.53
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,57.7,44.02
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,53.26,40.37
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,47.39,35.41
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,41.53,30.24
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,33.01,22.48
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,24.53,13.94
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,12.14,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,152.38,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,308.99,234.47
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,418.35,337.08
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,534.88,433.11
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,618.11,499.13
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,703.15,563.23
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,764.85,606.13
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,819.87,642.35
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,866.0,669.95
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,909.93,695.11
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,941.04,712.95
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,969.16,728.66
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,987.78,736.5
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,989.69,733.32
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,996.6,735.94
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,999.85,736.28
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,995.86,730.62
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,988.1,722.73
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,973.62,711.73
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,955.46,698.52
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,930.92,681.6
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,902.92,662.48
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,869.86,639.74
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,833.66,614.91
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,793.3,586.04
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,750.26,553.38
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,703.57,518.69
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,655.15,481.99
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,604.04,442.6
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,552.03,401.42
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,498.52,357.85
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,444.22,312.54
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,388.53,264.85
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,332.68,216.82
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,275.95,169.8
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,219.57,125.98
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,164.53,90.33
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,110.97,70.06
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,95.29,72.51
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,94.38,71.96
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,93.15,71.14
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,82.5,62.63
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,81.14,61.84
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,79.67,60.96
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,77.28,59.21
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,74.79,57.35
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,71.66,55.07
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,63.18,48.23
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,58.86,44.71
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,54.49,41.06
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,48.34,35.91
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,42.17,30.53
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,33.31,22.6
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,24.46,13.92
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.5,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,120.93,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,247.74,185.04
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,351.02,279.39
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,467.01,372.64
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,551.59,437.8
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,637.8,500.95
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,702.99,544.76
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,767.68,586.14
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,816.39,614.32
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,863.25,640.38
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,896.96,659.78
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,921.01,672.84
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,942.7,685.12
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,961.0,695.21
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,970.03,698.92
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,975.42,700.57
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,780.33,568.27
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,543.53,398.45
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,770.39,562.83
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,924.53,663.98
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,901.73,645.66
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,875.58,627.17
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,844.9,607.57
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,811.12,585.88
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,774.47,561.37
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,734.97,533.78
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,564.42,411.05
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,405.26,294.75
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,494.8,360.96
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,544.67,392.46
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,493.06,350.66
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,440.75,307.79
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,386.8,262.34
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,332.61,216.38
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,277.79,171.16
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,223.39,129.1
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,169.04,93.81
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,115.58,72.58
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,99.35,75.29
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,88.68,67.0
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,88.54,67.08
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,88.31,67.08
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,86.94,66.31
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,85.45,65.44
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,82.69,63.4
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,73.6,56.1
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,70.56,53.91
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,67.44,51.6
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,63.64,48.55
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,59.86,45.42
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,53.23,39.92
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,46.55,34.12
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,34.67,23.59
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.06,14.33
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.57,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,111.53,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,227.5,167.11
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,325.74,255.84
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,431.2,341.12
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,516.16,406.74
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,613.5,478.47
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,679.33,524.75
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,744.65,569.32
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,795.86,602.24
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,845.32,633.19
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,879.98,654.66
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,911.98,674.33
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,933.25,686.06
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,944.2,691.14
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,954.42,696.35
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,961.04,699.36
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,958.53,695.28
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,952.37,689.08
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,940.49,680.3
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,924.98,669.36
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,903.17,653.17
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,877.9,634.91
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,792.37,574.02
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,701.37,507.73
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,672.64,488.79
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,640.52,466.67
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,539.09,393.07
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,456.36,332.48
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,435.55,317.8
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,414.48,302.34
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,441.89,319.88
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,451.25,321.82
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,400.6,282.64
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,352.47,245.35
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,308.84,211.52
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,267.3,180.64
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,245.27,170.02
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,236.27,171.96
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,154.19,119.47
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,99.86,76.34
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,99.87,76.6
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,99.76,76.73
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,118.53,92.47
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,135.57,106.87
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,122.41,96.42
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,108.2,85.05
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,101.59,80.06
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,94.7,74.74
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,84.98,66.77
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,74.86,58.32
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,63.85,49.02
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,52.84,39.45
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,39.53,27.68
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,26.11,15.24
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,13.29,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,105.41,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,214.89,158.95
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,311.28,246.67
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,413.97,330.4
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,497.49,394.16
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,584.21,456.61
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,657.84,508.86
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,722.86,553.37
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,775.28,586.86
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,826.01,618.37
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,862.13,640.88
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,895.65,661.62
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,918.71,674.63
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,931.15,680.79
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,942.0,686.93
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,949.28,690.9
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,949.33,688.97
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,945.69,684.85
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,797.66,582.95
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,613.86,450.69
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,648.17,474.44
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,660.46,481.79
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,752.85,550.69
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,796.87,584.61
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,760.36,557.66
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,721.18,528.63
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,677.32,496.56
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,631.97,462.65
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,584.49,426.29
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,536.31,388.37
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,486.09,347.79
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,435.24,305.71
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,376.54,262.73
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,359.35,253.88
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,297.54,197.54
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,225.35,132.35
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,186.38,121.15
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,238.32,175.48
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,214.76,166.9
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,212.19,165.61
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,202.49,158.36
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,192.29,150.7
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,138.95,108.57
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,97.59,75.41
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,95.58,74.07
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,93.47,72.6
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,89.39,69.63
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,82.91,64.59
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,76.24,59.17
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,69.42,53.51
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,60.6,46.18
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,51.66,38.47
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,39.36,27.56
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,26.93,15.96
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,13.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,121.89,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,250.05,185.62
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,350.34,277.89
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,464.29,370.46
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,547.05,435.0
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,631.51,497.88
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,694.45,541.88
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,756.93,583.92
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,620.34,482.35
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,436.25,340.46
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,691.49,531.99
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,907.75,676.29
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,928.86,685.17
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,946.69,693.79
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,955.99,697.85
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,961.73,699.82
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,959.78,695.62
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,939.98,680.16
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,842.23,612.53
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,700.62,510.7
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,708.51,515.87
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,713.14,517.66
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,708.42,514.43
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,687.95,500.7
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,721.79,525.75
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,726.86,529.97
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,682.17,497.16
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,635.9,462.8
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,587.68,426.32
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,538.63,388.12
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,487.67,347.26
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,436.01,304.76
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,376.18,261.05
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,358.78,251.86
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,288.5,189.47
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,222.25,128.75
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,191.56,120.32
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,217.59,156.28
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,201.01,155.62
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,194.19,150.62
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,185.58,144.22
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,176.21,137.2
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,127.79,99.06
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,86.71,66.16
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,79.22,60.28
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,78.48,59.91
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,75.06,57.42
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,71.52,54.79
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,68.26,52.22
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,65.08,49.62
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,55.16,41.29
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,47.35,34.51
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,36.83,25.22
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.31,15.38
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,84.79,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,177.93,131.18
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,292.1,231.77
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,393.07,315.6
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,240.25,194.15
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,58.84,42.71
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,63.06,46.23
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,67.7,49.87
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,177.38,139.15
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,281.23,220.49
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,258.71,201.06
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,215.19,165.8
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,609.29,470.84
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,919.31,685.84
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,770.65,576.92
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,582.56,437.75
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,595.46,445.85
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,606.65,451.7
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,552.32,410.52
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,480.09,356.83
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,552.51,408.58
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,600.8,441.85
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,723.88,532.75
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,795.37,585.47
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,757.68,557.58
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,717.59,528.33
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,674.59,496.47
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,630.09,462.9
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,582.77,425.83
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,535.18,387.77
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,485.76,348.23
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,436.14,307.59
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,385.67,265.68
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,335.55,223.69
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,284.6,181.71
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,227.38,137.4
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,194.22,119.56
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,174.85,119.91
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,139.24,107.03
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,121.47,93.09
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,121.31,93.22
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,120.95,93.18
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,119.61,92.57
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,117.22,91.12
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,112.92,87.92
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,108.38,84.52
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,102.5,80.15
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,96.39,75.52
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,88.02,68.76
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,79.4,61.64
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,69.2,53.12
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,57.77,43.28
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,42.98,30.36
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,28.04,16.81
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,14.47,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,74.79,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,157.06,114.58
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,247.63,196.46
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,362.15,290.99
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,252.71,203.9
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,155.04,122.34
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,312.33,251.7
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,477.83,380.92
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,532.3,419.58
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,586.1,457.28
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,617.85,478.26
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,647.5,497.6
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,597.33,455.97
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,519.38,395.05
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,624.16,471.31
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,701.8,525.96
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,707.1,526.36
