Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,710.15,525.74
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,765.76,563.7
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,799.36,586.13
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,725.39,531.48
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,669.75,489.54
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,707.08,516.36
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,744.99,542.22
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,705.92,513.14
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,665.9,483.73
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,627.88,456.3
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,589.33,428.14
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,515.07,374.19
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,455.3,330.75
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,442.51,320.31
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,430.86,309.05
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,394.19,279.02
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,363.11,251.99
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,319.17,216.72
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,274.68,182.37
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,228.18,150.17
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,181.57,125.42
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,174.11,134.67
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,194.76,151.27
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,157.26,121.87
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,126.58,97.66
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,122.65,95.02
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,117.32,91.18
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,113.09,88.05
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,108.63,84.71
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,101.48,79.3
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,93.99,73.52
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,85.6,66.73
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,76.95,59.59
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,66.83,51.13
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,56.63,42.33
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,42.44,29.92
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,28.11,16.93
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,14.37,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,85.84,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,180.42,132.51
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,298.24,236.92
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,403.52,325.21
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,495.46,398.65
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,600.97,479.04
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,667.48,526.7
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,733.6,572.37
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,600.19,469.86
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,420.19,328.48
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,681.84,528.1
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,904.71,681.76
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,791.17,597.61
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,649.66,490.28
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,830.09,620.32
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,963.79,706.6
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,947.76,692.09
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,942.46,686.02
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,930.2,676.54
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,914.41,664.94
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,891.94,648.06
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,866.15,629.17
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,835.88,608.4
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,802.56,585.64
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,764.42,559.3
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,723.78,529.84
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,631.15,459.71
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,545.79,395.48
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,549.36,398.46
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,537.67,386.92
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,487.65,346.63
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,436.96,304.95
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,384.84,261.43
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,332.73,217.53
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,279.78,173.65
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,227.24,132.59
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,192.13,118.27
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,209.73,147.31
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,168.94,129.78
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,155.89,120.06
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,156.52,120.86
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,157.09,121.64
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,159.52,124.17
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,152.51,119.16
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,144.16,112.84
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,135.57,106.28
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,122.95,96.56
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,109.73,86.21
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,96.38,75.4
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,82.51,63.97
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,69.96,53.54
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,55.63,41.32
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,40.98,28.59
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,26.16,15.32
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,13.45,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,74.02,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,155.79,113.29
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,250.35,198.96
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,369.8,298.1
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,452.25,365.03
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,537.69,431.24
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,605.41,481.78
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,673.73,531.12
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,520.67,411.52
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,360.26,282.45
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,278.33,217.27
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,200.03,153.9
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,200.99,153.81
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,202.3,153.89
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,237.27,180.05
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,294.23,222.13
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,366.34,275.11
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,435.9,324.67
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,428.64,318.05
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,421.43,311.89
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,400.96,295.71
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,381.38,280.34
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,368.93,271.13
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,356.8,262.14
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,487.65,357.19
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,596.45,432.57
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,534.83,387.97
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,481.12,349.42
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,528.39,385.05
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,540.54,391.42
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,469.96,337.59
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,430.59,308.75
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,382.63,266.31
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,334.4,219.12
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,280.93,174.58
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,227.87,132.89
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,174.92,97.35
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,122.99,74.44
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,89.95,67.21
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,89.93,67.51
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,124.26,95.32
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,175.14,136.22
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,127.28,98.41
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,87.19,66.33
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,78.82,59.72
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,77.18,58.6
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,74.04,56.34
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,70.81,53.98
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,66.57,50.59
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,62.28,47.07
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,55.83,41.69
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,46.87,33.98
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,37.0,25.29
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.15,16.16
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,13.67,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,51.54,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,112.01,79.75
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,217.36,171.28
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,309.48,248.47
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,394.22,317.88
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,505.25,404.23
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,572.45,455.12
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,640.32,504.87
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,702.26,547.69
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,774.85,597.02
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,815.02,622.06
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,852.65,645.13
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,887.35,665.91
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,918.7,684.18
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,931.57,690.85
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,941.0,695.52
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,938.81,691.75
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,941.19,691.34
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,930.44,682.97
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,916.08,672.42
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,882.97,648.37
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,861.59,632.43
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,832.44,611.96
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,800.21,589.47
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,764.75,563.22
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,726.45,534.01
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,682.58,501.03
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,637.13,466.3
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,589.68,429.59
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,541.35,391.28
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,490.93,350.39
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,439.83,308.0
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,387.5,263.38
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,334.87,218.32
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,281.23,173.77
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,227.94,132.0
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,174.94,96.45
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,122.89,73.42
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,99.14,74.23
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,88.51,66.05
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,88.17,65.95
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,87.7,65.76
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,86.39,65.03
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,84.94,64.21
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,82.57,62.5
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,73.85,55.58
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,70.88,53.47
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,67.83,51.24
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,63.12,47.58
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,58.31,43.73
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,52.41,38.81
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,46.49,33.67
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,37.49,25.71
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,26.64,15.79
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.36,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,85.4,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,180.2,131.62
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,297.66,236.57
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,403.84,325.96
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,497.89,401.4
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,605.17,483.38
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,671.78,531.22
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,737.94,576.95
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,796.2,615.6
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,852.93,652.1
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,886.92,671.77
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,911.68,684.95
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,937.29,698.91
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,959.6,710.57
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,968.64,714.57
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,974.09,716.43
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,958.59,703.38
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,953.74,697.76
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,941.46,687.07
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,925.59,674.24
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,903.44,657.64
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,877.9,638.96
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,846.96,617.82
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,812.96,594.64
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,774.5,568.17
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,733.47,538.2
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,689.16,505.35
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,643.17,470.64
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,594.62,432.34
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,545.3,392.66
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,494.35,351.57
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,442.68,308.92
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,389.52,264.37
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,336.19,219.29
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,282.36,174.47
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,228.85,132.41
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,175.82,96.87
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,124.21,74.04
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,99.84,74.64
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,89.57,66.62
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,89.26,66.55
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,88.84,66.4
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,87.56,65.71
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,86.16,64.93
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,77.62,58.21
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,75.62,56.8
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,72.39,54.48
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,69.05,52.04
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,64.72,48.71
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,60.33,45.23
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,54.15,40.19
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,47.92,34.88
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,36.48,24.88
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,27.28,16.34
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,13.71,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,79.9,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,234.95,172.81
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,337.8,268.99
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,448.55,360.38
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,552.53,442.38
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,655.33,519.7
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,718.83,564.33
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,781.83,606.88
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,834.62,640.91
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,880.16,669.01
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,913.02,687.58
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,943.01,704.0
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,964.55,714.6
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,969.47,714.21
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,977.01,716.97
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,981.01,717.52
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,978.7,713.0
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,972.75,706.32
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,958.83,694.36
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,941.31,680.3
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,918.81,663.49
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,892.85,644.58
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,861.41,623.2
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,826.82,599.77
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,787.63,572.09
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,745.75,541.1
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,700.2,507.63
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,652.89,472.23
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,603.05,434.4
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,552.22,394.83
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,499.68,352.95
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,446.33,309.35
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,391.76,263.4
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,336.85,216.88
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,281.16,170.9
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,225.72,127.57
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,170.09,90.23
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,115.48,65.75
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,89.12,65.9
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,88.59,65.8
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,87.23,64.88
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,85.69,63.82
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,83.84,62.67
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,73.36,54.5
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,71.11,52.88
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,68.76,51.16
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,65.79,49.03
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,62.75,46.8
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,58.72,43.7
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,50.43,36.93
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,45.25,32.71
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,40.08,28.3
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,32.71,21.76
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,25.41,14.88
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,74.91,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,224.65,163.63
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,325.23,257.58
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,433.65,347.18
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,525.91,419.76
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,616.94,488.07
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,682.32,533.57
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,747.28,576.71
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,796.45,607.35
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,843.89,635.88
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,879.46,656.52
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,912.43,675.09
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,928.61,681.0
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,948.83,689.62
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,958.97,691.89
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,965.55,691.85
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,965.23,686.72
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,946.73,670.39
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,935.55,660.3
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,920.78,647.98
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,900.21,630.91
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,876.2,611.91
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,846.69,594.14
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,814.03,574.3
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,774.85,549.19
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,733.21,520.81
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,689.54,491.41
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,644.25,459.86
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,596.69,424.77
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,548.29,387.92
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,497.83,348.95
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,446.7,308.25
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,394.1,265.43
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,341.18,221.71
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,287.54,177.79
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,234.22,136.32
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,181.24,100.87
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,119.86,70.18
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,93.59,69.83
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,93.72,70.13
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,93.81,70.38
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,93.83,70.58
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,92.46,69.84
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,83.78,63.18
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,82.88,62.68
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,81.99,62.19
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,78.74,59.89
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,75.37,57.45
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,71.59,54.61
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,67.84,51.69
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,57.82,43.36
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,50.09,36.71
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,39.29,27.25
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,28.48,17.38
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.38,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,53.23,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,159.77,114.86
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,253.22,200.27
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,372.04,297.85
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,461.24,369.18
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,554.96,440.11
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,588.32,462.95
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,619.04,483.12
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,600.65,465.55
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,552.54,426.73
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,580.98,445.21
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,607.39,461.43
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,663.89,499.13
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,743.34,550.6
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,786.35,577.92
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,826.35,603.05
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,891.19,645.15
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,932.03,668.17
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,842.96,606.94
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,724.28,523.67
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,632.14,459.14
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,528.75,385.28
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,611.13,445.14
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,670.08,486.63
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,629.27,456.93
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,589.19,428.24
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,630.88,460.86
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,640.17,468.45
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,562.58,409.74
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,508.27,368.57
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,405.65,294.97
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,341.76,249.98
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,344.96,244.39
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,335.25,222.82
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,281.33,177.73
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,227.99,135.4
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,174.45,98.28
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,121.8,72.81
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,133.0,102.48
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,193.13,150.53
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,138.69,107.4
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,92.95,70.78
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,115.52,89.4
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,150.96,118.35
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,113.39,88.17
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,77.77,59.24
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,74.34,56.78
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,70.79,54.15
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,65.91,50.22
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,60.91,46.1
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,54.41,40.77
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,47.83,35.14
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,36.51,25.18
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,27.33,16.66
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,13.73,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,74.42,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,221.62,161.26
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,320.03,253.85
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,426.13,340.77
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,517.24,411.4
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,605.58,476.38
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,670.65,521.87
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,735.42,565.38
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,785.96,597.44
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,834.94,627.62
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,869.45,646.52
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,895.06,659.25
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,741.23,550.67
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,534.8,399.2
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,430.97,322.62
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,305.87,228.22
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,667.87,496.17
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,934.57,669.46
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,923.81,658.18
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,909.51,647.68
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,817.06,582.56
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,689.25,490.94
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,771.03,551.15
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,804.01,575.56
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,767.42,549.75
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,728.15,521.33
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,684.47,490.45
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,639.13,457.7
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,592.01,422.21
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,543.92,385.04
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,493.66,345.84
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,442.63,304.94
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,389.91,261.94
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,336.77,217.95
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,282.93,173.82
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,229.34,132.01
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,198.52,125.71
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,237.45,170.36
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,148.11,112.32
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,94.84,70.68
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,94.52,70.67
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,94.07,70.5
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,92.77,69.83
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,84.11,63.2
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,82.43,62.08
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,80.67,60.88
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,77.7,58.81
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,74.65,56.63
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,70.24,53.27
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,65.76,49.75
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,56.32,42.01
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,48.85,35.68
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,39.05,27.06
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,29.26,18.07
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,14.77,0.51
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,63.02,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,179.41,129.52
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,298.13,236.58
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,404.61,325.15
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,488.9,391.35
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,585.47,463.35
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,652.27,510.53
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,718.77,555.52
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,771.53,589.39
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,822.72,621.2
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,859.17,641.17
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,893.09,658.95
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,915.68,668.83
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,928.23,672.08
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,940.19,675.51
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,948.62,676.71
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,948.39,672.55
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,944.53,666.34
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,933.57,657.81
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,919.02,647.25
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,884.59,623.65
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,861.69,607.6
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,832.88,589.46
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,801.0,569.3
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,766.38,546.0
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,728.78,519.59
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,647.69,460.34
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,569.21,403.45
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,564.12,401.18
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,544.62,385.66
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,494.44,346.45
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,443.58,305.74
2016,6,21,13,45,856.5,132.0,2.35,34.0,948.5,391.12,262.91
2016,6,21,14,0,852.0,131.0,2.4,34.0,930.0,338.46,219.32
2016,6,21,14,15,846.0,130.0,2.4,34.0,904.0,285.39,175.78
2016,6,21,14,30,840.0,129.0,2.4,34.0,878.0,232.64,134.63
2016,6,21,14,45,837.5,123.5,2.45,34.0,847.5,178.58,97.77
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,124.89,72.22
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,96.54,71.76
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,96.1,71.76
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,85.33,63.33
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,84.76,63.06
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,83.33,62.24
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,81.76,61.31
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,79.62,59.8
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,77.37,58.18
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,68.36,51.13
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,65.2,48.82
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,60.76,45.3
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,56.23,41.61
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,50.62,37.06
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,45.0,32.3
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,36.34,24.69
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,27.63,16.68
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,13.04,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,75.47,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,224.45,161.22
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,323.41,255.95
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,430.52,344.36
