Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,523.85,418.17
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,614.25,486.39
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,678.46,531.93
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,742.35,575.38
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,792.25,607.38
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,840.55,637.38
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,875.22,657.04
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,901.07,670.46
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,923.72,681.95
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,943.15,691.29
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,953.06,695.81
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,959.45,698.24
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,959.1,695.04
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,941.01,680.52
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,929.74,671.09
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,914.93,659.46
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,894.31,644.2
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,870.3,626.87
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,840.85,607.3
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,808.3,585.65
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,772.4,561.54
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,733.65,533.86
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,689.7,501.9
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,644.03,467.98
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,596.25,430.8
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,547.53,392.06
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,496.64,351.5
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,445.01,309.32
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,392.01,265.26
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,338.61,220.37
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,291.03,191.82
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,301.12,210.53
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,213.26,135.72
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,129.88,76.11
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,90.78,67.26
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,90.81,67.61
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,124.47,94.64
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,175.21,135.05
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,127.71,97.87
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,88.37,66.68
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,79.65,59.85
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,77.74,58.52
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,74.65,56.33
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,71.46,54.02
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,67.26,50.82
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,63.0,47.47
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,56.59,42.16
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,47.7,34.57
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,38.19,26.23
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,28.69,17.54
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,14.45,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,73.15,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,219.93,157.07
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,321.09,254.55
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,430.26,345.72
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,528.3,423.59
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,624.92,496.82
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,689.43,542.72
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,753.59,586.52
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,807.79,621.66
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,860.53,654.76
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,887.55,669.12
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,918.04,685.76
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,941.96,698.05
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,962.64,708.17
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,789.04,585.71
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,565.03,420.05
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,795.65,587.8
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,957.15,692.97
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,944.84,682.52
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,928.94,671.21
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,907.59,655.45
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,882.8,637.57
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,852.11,617.16
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,818.3,594.66
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,779.35,567.46
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,737.85,536.7
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,693.36,504.26
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,647.18,469.9
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,599.29,432.68
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,550.54,393.98
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,499.49,353.36
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,447.66,311.09
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,394.64,267.12
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,341.42,222.45
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,287.12,177.41
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,233.14,134.83
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,200.39,124.04
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,224.78,157.79
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,142.95,108.38
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,94.89,70.81
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,118.36,89.76
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,170.61,131.4
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,164.78,127.35
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,158.69,123.18
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,147.08,114.31
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,134.8,104.84
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,100.69,77.65
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,67.11,50.4
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,63.69,47.84
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,60.29,45.2
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,54.12,40.09
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,47.9,34.74
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,36.91,25.18
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,28.05,17.04
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,14.1,0.82
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,77.27,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,228.99,162.98
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,332.33,262.77
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,444.4,354.56
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,546.96,434.95
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,647.1,509.8
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,525.39,416.77
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,356.04,282.47
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,391.64,308.8
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,426.01,332.8
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,700.93,538.41
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,937.96,696.83
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,793.33,593.58
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,618.8,463.57
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,662.14,493.53
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,703.28,520.21
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,712.93,524.23
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,720.18,526.86
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,775.71,564.81
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,808.75,587.26
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,788.51,571.01
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,766.03,553.67
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,706.83,511.97
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,661.37,479.26
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,643.35,466.68
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,623.08,452.22
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,632.96,458.94
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,634.31,458.93
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,595.88,432.28
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,545.81,395.01
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,488.72,351.13
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,447.42,320.36
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,395.08,282.12
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,358.75,256.95
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,322.97,225.62
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,276.84,186.1
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,232.0,151.44
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,179.51,119.16
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,157.46,121.38
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,161.46,125.1
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,178.42,138.9
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,193.76,151.43
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,169.27,132.54
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,153.96,120.9
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,147.21,115.85
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,137.26,108.16
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,121.17,95.53
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,105.28,82.9
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,93.26,73.13
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,80.83,62.86
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,68.5,52.58
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,55.87,41.78
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,42.5,30.1
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,28.93,17.96
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,14.82,1.36
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,15.93,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,44.36,26.74
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,114.35,87.45
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,169.0,134.39
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,222.46,179.16
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,276.87,223.36
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,319.14,256.59
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,360.62,288.39
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,313.52,248.11
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,241.09,188.25
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,205.7,159.36
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,155.66,118.8
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,164.36,125.1
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,173.15,131.32
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,327.89,251.43
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,488.12,370.33
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,574.28,433.66
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,679.12,508.51
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,689.72,514.38
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,697.81,519.0
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,533.48,398.27
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,379.86,282.73
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,256.91,191.77
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,136.39,100.25
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,131.54,96.37
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,126.73,92.43
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,318.02,236.86
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,479.11,352.6
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,471.63,346.04
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,461.94,338.18
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,271.23,199.67
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,92.36,65.92
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,127.78,93.15
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,161.35,118.53
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,205.99,152.01
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,248.76,183.84
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,209.19,154.84
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,184.8,137.4
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,146.26,113.56
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,107.09,82.22
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,130.29,101.28
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,152.05,119.14
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,109.64,85.15
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,63.91,47.83
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,54.18,39.91
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,44.48,31.93
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,42.52,30.48
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,40.57,29.02
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,34.39,23.85
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,28.23,18.63
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,22.47,13.71
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,16.73,8.73
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,11.77,4.34
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,6.82,0.0
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,3.4,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,53.01,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,157.97,109.6
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,277.4,218.59
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,383.67,307.3
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,472.45,378.13
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,565.31,448.67
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,641.82,504.38
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,709.83,551.97
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,576.32,450.41
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,396.26,310.08
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,390.35,303.6
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,358.76,277.33
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,486.02,372.55
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,613.05,462.82
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,798.4,595.31
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,958.03,698.29
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,764.01,562.53
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,526.49,388.58
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,550.2,405.32
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,571.72,419.02
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,756.67,553.17
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,871.36,630.94
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,841.26,609.93
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,808.11,587.92
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,690.8,502.23
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,557.6,404.05
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,569.85,413.54
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,571.93,414.6
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,539.89,390.12
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,507.74,365.35
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,459.94,329.79
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,416.51,296.03
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,398.86,279.45
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,377.22,259.37
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,305.08,198.63
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,237.02,140.27
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,176.76,98.04
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,124.55,72.12
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,93.81,70.23
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,94.05,70.76
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,110.45,84.12
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,137.98,106.4
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,125.84,97.12
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,112.4,86.75
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,105.78,81.68
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,98.59,76.09
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,86.09,66.23
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,72.64,55.43
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,67.82,51.58
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,62.88,47.54
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,56.48,42.24
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,47.65,34.7
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,38.16,26.36
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,28.68,17.69
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,14.44,1.39
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,71.44,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,211.54,146.85
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,307.85,242.49
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,409.03,325.88
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,501.61,398.32
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,591.7,465.26
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,633.32,493.38
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,673.04,518.99
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,667.74,511.19
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,668.51,507.12
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,691.35,519.37
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,711.24,529.23
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,847.4,620.41
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,960.45,689.36
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,955.84,681.99
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,961.04,682.28
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,958.59,677.82
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,952.58,671.39
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,869.04,616.37
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,752.24,534.58
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,835.97,593.7
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,878.68,619.9
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,832.87,587.14
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,764.08,537.47
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,763.54,539.79
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,735.22,522.83
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,691.12,491.82
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,645.3,459.01
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,597.41,423.0
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,548.66,385.5
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,497.99,346.6
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,446.6,305.96
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,393.95,263.37
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,341.09,219.95
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,287.15,175.95
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,233.53,134.15
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,182.62,100.06
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,124.34,70.57
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,92.92,68.55
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,93.1,69.03
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,102.15,76.38
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,120.93,91.48
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,102.56,77.28
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,82.91,61.93
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,99.12,75.27
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,114.28,87.77
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,104.96,80.71
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,95.12,73.14
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,84.93,65.14
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,74.29,56.6
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,61.35,46.03
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,47.69,34.57
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,38.2,26.27
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,28.72,17.64
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,14.45,1.43
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,48.39,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,144.61,97.49
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,237.47,185.99
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,350.84,279.11
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,432.18,344.65
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,516.53,409.62
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,582.79,456.84
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,649.67,502.17
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,702.76,534.54
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,765.98,572.22
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,806.63,594.04
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,844.79,613.43
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,871.86,625.46
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,895.88,635.22
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,911.02,642.68
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,922.77,648.22
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,925.47,647.75
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,924.62,645.33
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,916.22,640.38
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,894.75,627.42
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,875.98,615.51
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,853.85,601.33
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,659.46,468.82
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,441.02,314.67
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,617.69,443.61
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,729.78,521.57
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,686.36,490.14
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,641.22,457.95
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,572.63,407.54
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,517.95,367.3
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,478.85,338.6
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,436.26,307.33
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,385.01,270.84
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,356.18,250.95
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,255.36,181.44
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,184.83,133.77
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,123.37,88.41
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,59.61,40.35
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,38.59,25.66
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,17.7,8.79
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,30.39,19.24
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,43.1,29.76
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,54.66,39.41
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,66.24,49.15
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,54.18,39.38
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,42.17,29.57
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,64.51,48.4
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,84.0,64.94
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,72.15,55.33
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,60.2,45.5
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,48.5,35.69
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,36.72,25.61
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,25.97,16.26
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,15.23,6.81
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,7.59,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,72.1,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,210.78,142.99
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,314.28,247.52
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,421.4,336.49
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,513.36,409.03
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,602.63,475.95
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,667.86,521.92
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,732.88,565.77
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,784.03,598.23
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,833.65,628.68
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,868.52,648.38
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,894.47,661.91
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,917.13,673.19
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,936.57,682.34
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,841.89,617.84
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,720.87,530.74
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,698.98,513.03
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,675.33,493.55
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,823.69,599.77
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,912.21,658.66
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,670.57,490.49
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,377.66,275.62
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,378.54,277.18
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,378.75,277.17
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,595.05,436.95
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,733.51,533.81
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,689.72,500.94
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,644.27,467.39
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,596.33,430.49
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,547.86,392.34
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,454.11,323.67
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,394.1,282.12
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,376.53,262.37
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,343.99,225.96
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,291.21,182.59
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,238.81,141.38
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,181.27,101.56
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,133.29,78.75
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,101.93,76.54
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,102.28,77.03
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,102.38,77.3
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,94.02,70.8
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,92.9,70.26
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,91.62,69.61
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,89.15,67.85
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,86.5,65.94
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,83.17,63.59
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,79.71,61.09
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,73.84,56.52
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,67.76,51.66
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,57.92,43.47
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,50.2,36.84
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,39.5,27.48
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,28.7,17.71
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,14.45,1.52
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,63.79,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,194.2,129.25
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,296.61,231.73
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,401.13,317.81
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,484.66,382.62
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,580.18,452.81
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,647.25,499.95
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,714.06,545.13
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,766.72,578.94
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,817.81,610.86
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,855.2,633.75
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,890.09,654.81
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,913.87,667.11
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,934.54,677.45
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,939.3,677.13
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,948.15,679.72
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,828.99,597.75
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,687.11,496.17
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,827.08,595.67
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,923.06,658.76
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,757.87,543.68
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,566.09,406.27
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,720.26,518.6
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,806.36,579.61
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,769.86,553.0
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,730.76,524.64
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,647.06,462.86
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,565.45,403.12
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,522.56,372.74
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,482.62,344.0
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,480.27,340.19
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,450.48,312.79
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,389.79,268.5
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,367.69,255.07
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,302.53,198.15
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,235.64,138.01
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,187.74,104.67
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,133.09,76.75
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,89.84,66.48
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,89.84,66.81
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,89.32,66.56
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,88.64,66.2
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,87.41,65.55
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,86.04,64.8
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,84.07,63.44
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,75.6,56.75
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,72.39,54.46
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,69.07,52.03
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,64.77,48.63
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,60.39,45.08
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,54.22,40.09
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,47.99,34.82
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,39.06,26.98
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,28.19,17.21
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,14.14,1.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,73.16,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,212.18,139.73
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,319.71,249.88
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,429.38,339.3
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,522.68,410.92
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,613.86,476.97
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,680.45,523.0
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,746.78,566.93
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,797.92,599.26
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,847.44,629.72
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,883.0,649.8
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,909.26,663.61
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,932.98,675.74
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,953.42,685.76
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,964.17,690.54
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,971.35,693.28
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,971.23,690.72
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,952.94,676.9
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,942.26,669.59
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,927.97,660.04
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,906.92,644.96
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,882.47,627.86
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,852.97,608.83
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,820.33,587.72
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,781.96,561.4
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,741.03,531.77
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,697.24,500.79
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,651.72,467.86
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,604.14,431.84
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,555.74,394.29
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,504.71,354.53
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,453.06,313.18
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,400.62,270.33
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,347.93,226.65
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,294.28,182.53
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,240.94,140.59
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,187.52,103.71
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,135.07,77.87
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,91.85,67.79
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,91.94,68.19
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,91.76,68.22
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,91.47,68.18
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,116.16,88.31
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,153.68,118.75
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,142.95,110.53
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,131.64,101.86
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,106.53,82.08
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,83.78,63.91
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,74.79,56.83
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,63.06,47.3
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,56.64,42.12
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,50.15,36.63
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,38.29,26.34
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,28.78,17.68
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.47,1.46
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
