Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,27.06,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,78.98,28.02
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,205.69,158.69
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,329.58,264.04
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,431.78,349.45
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,539.53,434.79
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,399.53,322.42
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,229.23,181.94
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,344.57,273.48
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,440.23,346.51
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,683.4,531.41
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,895.56,679.77
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,922.57,694.11
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,940.05,702.73
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,803.61,602.94
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,641.43,479.38
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,815.41,607.3
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,959.63,703.98
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,934.85,683.61
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,921.04,671.7
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,901.81,656.55
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,879.1,639.27
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,849.98,618.89
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,817.71,596.45
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,782.41,570.98
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,744.13,542.15
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,700.53,509.79
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,655.01,475.47
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,606.98,437.83
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,557.74,398.53
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,506.27,357.44
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,453.99,314.74
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,399.97,269.97
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,345.62,224.41
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,290.48,178.66
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,235.56,135.18
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,180.85,97.33
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,127.16,71.07
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,93.94,68.78
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,93.37,68.51
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,93.45,68.75
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,84.19,61.6
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,83.04,61.01
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,81.77,60.34
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,81.14,60.19
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,74.28,55.0
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,71.35,52.94
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,68.33,50.79
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,64.31,47.75
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,60.25,44.59
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,54.08,39.53
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,47.87,34.23
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,36.83,24.7
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,27.98,16.57
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.07,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,38.66,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,113.81,36.91
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,254.18,195.28
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,368.91,294.03
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,470.28,376.65
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,587.6,467.73
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,658.17,519.84
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,728.81,569.96
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,789.13,609.86
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,842.3,643.45
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,877.9,665.01
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,910.81,684.48
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,936.51,698.84
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,959.0,711.0
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,955.42,705.0
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,961.66,705.96
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,961.15,702.8
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,957.03,697.45
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,946.38,687.95
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,932.06,676.21
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,910.83,660.06
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,886.15,641.76
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,856.79,621.54
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,824.22,599.19
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,782.3,569.26
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,737.94,535.84
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,694.58,503.95
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,649.43,470.14
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,602.1,433.2
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,553.89,394.86
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,503.24,354.65
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,451.97,312.99
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,399.76,269.81
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,347.37,226.04
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,293.93,182.3
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,240.81,140.69
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,181.46,99.73
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,131.29,75.65
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,99.93,73.51
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,100.47,74.11
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,101.52,75.12
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,94.22,69.56
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,93.09,69.03
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,91.81,68.38
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,91.03,68.15
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,90.26,67.94
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,87.08,65.76
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,83.78,63.45
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,76.82,58.06
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,71.53,53.92
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,63.36,47.22
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,55.1,40.21
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,43.16,29.88
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,30.96,18.89
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,15.83,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,55.85,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,161.65,45.21
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,296.73,228.06
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,426.99,338.41
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,520.79,414.34
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,617.33,488.65
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,685.88,538.66
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,754.44,586.65
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,804.31,619.84
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,852.58,651.09
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,882.81,668.21
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,916.76,687.69
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,939.62,699.68
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,959.17,709.48
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,969.28,712.3
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,975.81,712.91
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,960.88,699.52
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,956.23,693.3
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,945.41,683.16
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,930.96,671.02
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,909.7,654.85
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,884.99,636.62
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,855.23,616.46
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,822.32,594.25
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,785.25,568.05
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,745.46,538.48
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,701.51,506.56
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,655.72,472.67
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,606.78,435.04
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,557.01,395.97
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,505.87,355.77
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,454.04,313.96
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,400.68,270.14
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,347.28,225.74
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,293.07,181.45
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,239.16,139.25
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,185.7,102.35
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,133.35,76.92
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,91.35,67.03
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,91.42,67.26
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,91.49,67.49
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,91.48,67.67
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,90.35,67.13
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,89.1,66.49
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,80.94,60.29
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,79.71,59.65
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,76.68,57.54
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,73.56,55.31
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,69.73,52.33
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,65.9,49.26
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,56.72,41.7
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,49.56,35.61
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,39.35,26.75
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,29.19,17.44
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,14.74,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,18.0,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,55.59,7.96
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,182.8,138.53
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,284.21,226.52
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,402.09,323.37
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,508.97,408.15
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,583.47,464.0
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,659.27,518.56
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,698.8,543.76
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,749.29,576.12
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,788.22,600.18
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,824.69,622.1
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,875.89,653.98
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,924.04,683.14
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,939.0,689.3
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,950.48,693.41
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,951.61,689.43
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,939.79,677.22
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,931.27,669.75
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,919.06,660.01
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,899.05,644.04
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,875.63,626.08
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,847.62,605.32
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,816.41,581.82
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,778.71,554.03
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,738.54,524.43
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,695.72,494.26
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,651.1,462.24
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,603.32,426.37
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,555.08,389.45
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,505.11,351.48
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,454.88,312.25
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,403.61,271.39
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,352.72,230.24
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,295.42,184.76
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,242.84,144.33
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,190.9,108.94
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,140.5,83.84
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,111.46,82.24
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,112.47,83.42
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,112.43,83.6
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,112.22,83.67
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,111.35,83.42
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,110.33,83.06
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,108.35,81.78
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,104.26,78.82
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,99.39,75.36
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,94.37,71.73
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,87.67,66.64
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,80.83,61.3
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,71.21,53.57
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,60.34,44.5
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,45.53,31.79
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,30.63,18.53
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,15.8,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.33,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,8.36,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,22.57,11.87
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,39.1,25.99
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,65.34,47.91
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,90.39,68.63
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,116.61,90.05
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,159.56,124.33
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,387.82,307.31
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,578.26,451.15
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,609.44,469.8
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,638.38,487.33
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,740.15,556.64
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,815.08,605.3
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,810.3,597.02
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,801.98,587.14
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,895.34,649.77
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,963.1,690.46
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,913.09,654.39
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,843.61,602.62
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,881.95,629.72
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,882.83,628.73
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,842.17,597.82
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,777.56,549.37
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,773.3,548.32
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,740.46,527.64
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,697.35,497.16
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,652.47,464.78
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,604.49,429.55
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,555.72,392.73
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,505.47,353.67
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,454.62,313.08
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,402.31,270.01
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,347.15,224.49
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,291.99,179.82
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,237.42,137.5
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,181.9,99.34
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,127.02,72.15
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,96.33,70.46
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,96.63,71.03
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,96.64,71.22
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,96.55,71.35
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,87.76,64.75
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,86.49,64.09
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,84.9,63.19
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,83.23,62.23
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,80.03,60.01
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,76.72,57.66
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,72.01,53.97
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,67.23,50.13
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,57.52,42.27
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,50.08,36.02
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,39.28,26.66
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,28.46,16.77
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.37,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,29.59,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,89.76,0.94
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,233.45,176.89
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,346.0,274.78
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,444.82,355.86
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,548.95,436.79
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,628.99,495.64
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,702.93,547.41
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,764.6,587.2
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,824.93,624.51
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,863.89,647.29
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,900.34,668.04
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,927.33,682.51
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,944.5,690.47
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,956.76,695.02
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,965.43,697.37
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,966.82,695.52
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,964.45,691.46
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,953.88,682.0
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,925.28,661.18
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,905.44,646.58
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,882.13,629.79
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,852.85,610.49
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,820.43,589.12
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,785.42,564.81
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,747.37,536.98
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,702.87,505.18
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,656.53,471.36
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,607.81,434.23
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,558.02,395.42
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,506.05,354.69
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,453.4,312.38
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,399.62,268.39
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,345.58,223.58
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,290.54,178.34
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,235.78,135.42
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,181.31,98.22
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,127.91,72.84
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,97.56,71.74
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,97.14,71.75
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,86.49,63.5
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,85.94,63.24
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,84.86,62.72
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,83.68,62.13
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,81.88,60.9
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,73.78,54.58
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,70.82,52.51
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,67.77,50.33
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,63.71,47.15
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,59.63,43.87
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,53.43,38.88
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,47.2,33.63
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,35.74,23.74
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,26.5,15.17
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.32,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,31.06,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,91.23,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,235.84,177.13
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,349.32,275.6
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,444.43,352.85
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,553.24,436.65
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,626.36,489.83
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,699.66,540.84
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,760.99,581.35
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,821.1,619.71
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,859.01,641.61
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,888.11,657.32
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,731.17,545.72
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,520.94,389.95
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,764.08,565.8
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,957.18,690.12
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,956.94,685.32
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,938.85,670.92
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,703.22,510.69
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,399.36,290.42
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,683.23,497.76
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,871.86,623.36
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,843.4,602.81
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,811.77,581.87
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,774.0,555.6
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,733.71,526.07
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,690.88,495.5
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,646.2,462.97
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,598.63,426.89
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,550.15,389.3
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,499.52,349.98
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,448.26,309.07
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,395.9,266.39
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,343.28,222.89
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,289.8,179.47
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,236.64,138.12
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,176.27,96.59
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,124.8,72.22
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,95.91,70.87
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,96.24,71.31
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,104.01,77.65
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,121.69,91.87
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,108.45,81.79
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,94.07,70.72
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,99.09,75.04
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,103.03,78.51
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,101.9,78.06
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,103.6,79.9
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,91.78,70.61
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,79.56,60.79
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,66.82,50.27
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,53.77,39.23
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,40.02,27.29
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,26.06,14.75
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,13.29,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,47.87,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,137.12,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,274.73,205.49
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,402.88,314.11
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,501.34,391.26
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,603.27,466.48
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,671.05,513.31
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,739.04,557.96
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,791.67,590.2
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,838.18,617.3
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,873.97,637.31
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,907.11,655.37
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,930.25,667.54
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,937.18,669.54
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,947.64,674.65
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,954.62,677.58
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,953.92,676.29
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,949.59,672.77
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,939.13,664.97
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,925.01,654.94
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,904.0,640.94
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,879.52,624.69
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,849.94,606.01
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,817.18,585.13
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,779.85,559.9
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,739.81,531.63
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,696.22,500.77
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,650.63,467.67
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,601.99,431.48
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,552.25,393.39
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,490.4,346.03
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,442.76,309.69
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,405.45,280.32
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,371.39,253.69
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,322.45,216.54
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,276.71,182.94
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,233.71,150.79
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,184.43,121.67
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,157.33,118.85
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,153.41,116.33
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,156.8,119.28
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,169.44,129.54
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,162.43,124.65
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,155.06,119.48
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,122.92,94.21
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,94.71,71.81
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,88.9,67.52
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,82.72,62.85
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,71.81,54.17
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,60.2,44.74
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,53.68,39.35
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,47.11,33.69
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,35.26,23.43
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,25.7,14.47
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,12.92,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,26.17,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,79.37,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,226.67,168.17
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,340.64,267.63
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,440.21,347.91
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,554.05,434.35
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,627.72,486.97
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,701.61,537.3
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,762.52,576.41
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,822.18,613.29
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,860.82,635.52
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,890.57,651.69
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,917.1,665.65
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,940.4,677.48
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,718.78,526.35
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,423.59,312.17
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,437.52,322.35
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,473.47,346.34
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,734.35,534.0
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,922.07,657.05
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,901.91,641.37
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,878.29,625.16
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,849.56,606.63
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,817.62,585.94
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,778.02,558.92
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,735.98,528.32
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,692.62,497.38
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,647.44,464.44
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,599.94,428.27
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,551.4,390.47
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,500.7,350.86
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,449.36,309.67
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,396.72,266.64
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,344.0,223.01
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,290.22,178.98
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,236.81,137.34
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,180.59,100.04
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,135.42,81.02
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,109.25,80.9
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,100.74,74.58
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,136.59,102.98
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,176.64,134.55
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,136.5,103.64
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,99.61,74.85
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,93.26,70.06
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,86.41,64.8
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,86.29,65.1
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,84.09,63.69
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,77.18,58.35
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,70.1,52.72
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,61.26,45.44
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,52.3,37.81
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,40.0,27.17
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,27.5,15.7
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,13.98,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,6.69,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,136.27,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,279.54,208.68
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,411.29,324.19
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,511.17,404.16
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,614.62,482.26
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,683.24,531.01
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,752.02,577.28
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,803.92,608.36
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,849.16,633.53
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,885.58,652.32
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,919.31,668.59
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,941.7,675.59
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,960.81,680.18
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,957.83,674.8
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,964.63,675.91
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,963.82,672.99
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,959.29,668.03
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,948.54,661.89
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,934.09,653.5
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,912.75,639.44
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,887.93,623.19
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,857.96,602.89
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,824.79,580.6
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,787.4,556.16
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,747.23,528.53
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,703.19,497.98
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,657.13,465.23
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,608.42,429.7
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,558.39,392.12
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,506.01,351.6
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,452.79,309.27
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,397.74,264.61
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,342.07,218.75
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,285.95,172.93
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,230.03,129.47
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,173.85,91.57
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,118.42,66.14
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,90.09,65.42
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,89.34,65.01
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,88.03,64.15
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,86.53,63.15
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,84.73,62.06
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,74.4,54.18
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,72.21,52.75
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,69.92,51.23
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,66.65,48.9
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,63.3,46.45
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,54.76,39.6
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,50.98,36.56
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,45.47,32.11
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,39.97,27.47
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,31.84,20.44
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,23.75,12.71
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.73,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
