Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.29,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,110.6,67.65
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,218.64,171.06
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,359.61,288.95
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,493.24,396.54
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,572.3,457.0
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,653.11,516.12
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,741.29,577.12
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,819.66,628.6
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,861.27,653.9
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,900.37,677.16
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,925.04,690.25
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,954.25,706.42
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,967.44,711.52
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,976.91,714.38
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,979.26,711.27
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,963.82,696.75
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,953.43,687.33
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,939.28,675.61
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,919.5,660.44
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,896.06,643.06
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,865.64,622.55
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,831.95,599.91
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,793.96,573.37
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,753.13,543.32
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,707.68,510.35
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,660.2,475.23
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,610.34,436.66
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,559.03,396.18
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,505.12,353.64
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,450.4,309.36
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,394.15,263.0
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,337.44,215.79
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,279.89,168.74
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,222.64,124.84
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,165.45,88.13
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,109.15,66.66
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,94.38,69.32
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,93.68,69.09
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,92.15,68.07
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,81.24,59.59
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,79.84,58.79
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,78.32,57.91
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,75.88,56.16
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,73.33,54.31
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,64.79,47.67
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,61.73,45.44
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,57.34,42.04
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,52.92,38.5
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,46.74,33.4
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,40.59,28.07
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,30.91,19.51
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,19.81,7.1
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,22.0,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,186.22,113.19
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,313.42,245.99
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,426.76,341.01
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,556.18,443.27
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,633.35,501.21
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,710.89,556.67
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,776.72,600.12
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,841.48,641.04
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,873.98,659.17
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,910.25,679.62
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,937.08,693.66
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,960.6,705.44
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,959.01,700.38
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,967.12,702.08
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,967.26,697.25
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,963.67,690.27
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,952.47,681.44
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,937.5,670.42
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,915.95,654.33
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,890.84,636.14
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,860.56,614.74
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,826.98,591.3
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,788.67,565.06
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,747.54,535.66
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,702.16,503.31
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,654.71,468.74
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,604.46,430.39
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,552.76,390.05
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,498.91,347.87
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,444.15,303.8
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,387.81,257.61
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,331.08,210.56
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,273.55,163.61
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,216.29,119.86
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,159.08,83.46
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,102.75,62.79
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,89.39,65.39
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,88.51,65.01
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,87.33,64.25
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,85.99,63.37
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,75.0,54.91
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,73.28,53.85
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,71.3,52.46
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,69.25,51.01
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,65.92,48.6
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,57.76,42.18
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,53.91,39.21
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,50.09,36.15
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,43.79,30.94
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,37.5,25.5
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,28.52,17.48
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,19.61,6.27
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,186.84,109.04
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,360.94,281.09
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,470.97,372.19
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,585.35,461.37
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,659.77,515.94
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,734.65,567.86
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,792.47,604.33
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,843.62,634.68
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,881.58,656.38
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,916.82,675.85
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,940.95,687.72
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,961.76,697.44
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,960.46,692.52
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,968.61,694.07
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,967.87,690.44
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,963.37,684.71
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,952.15,674.94
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,937.15,663.04
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,916.04,647.87
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,891.32,630.56
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,860.51,610.7
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,826.45,588.72
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,787.74,562.44
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,746.26,532.98
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,700.84,500.83
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,653.33,466.43
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,603.16,428.47
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,551.58,388.48
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,497.76,346.45
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,443.04,302.52
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,386.75,256.47
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,330.07,209.57
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,272.43,162.66
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,215.03,118.97
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,158.54,83.55
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,103.29,64.31
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,91.75,67.24
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,90.95,66.93
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,89.61,66.05
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,88.09,65.04
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,77.32,56.78
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,75.71,55.82
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,73.18,53.99
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,70.55,52.07
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,67.28,49.72
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,59.04,43.24
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,54.56,39.75
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,50.05,36.12
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,43.76,30.9
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,37.49,25.46
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,28.13,17.1
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.81,5.01
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,9.05,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,204.3,113.67
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,385.57,299.51
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,492.43,388.82
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,603.9,476.16
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,675.88,529.35
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,748.34,580.0
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,797.87,611.12
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,852.22,644.31
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,889.3,665.61
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,923.65,684.69
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,945.93,694.07
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,952.02,692.86
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,962.85,696.41
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,970.04,697.68
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,968.43,693.48
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,963.03,687.13
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,951.26,678.31
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,935.74,667.31
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,913.43,651.06
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,887.56,632.68
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,857.24,612.78
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,823.65,590.72
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,784.65,564.06
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,742.95,534.06
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,698.03,501.8
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,651.0,467.29
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,600.45,428.58
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,548.81,388.16
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,495.55,346.22
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,441.45,302.48
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,385.59,256.59
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,329.76,210.33
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,273.16,164.22
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,216.87,121.47
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,160.87,86.44
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,105.81,67.46
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,96.3,70.85
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,95.68,70.69
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,84.26,61.82
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,82.67,60.75
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,81.03,59.77
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,79.27,58.69
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,75.95,56.24
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,72.44,53.62
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,63.97,47.02
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,60.92,44.79
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,55.88,40.85
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,50.75,36.69
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,44.12,31.19
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,37.48,25.43
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,27.74,16.72
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.99,3.61
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,8.65,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,194.41,101.3
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,365.99,283.81
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,472.19,372.65
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,582.87,459.32
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,658.9,515.49
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,735.42,568.99
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,792.21,606.05
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,841.59,636.62
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,881.15,659.23
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,917.96,679.46
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,942.64,689.92
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,963.95,698.11
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,975.05,702.53
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,969.08,696.25
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,968.69,692.51
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,964.51,686.5
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,952.55,676.27
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,936.86,663.94
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,915.18,648.04
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,889.93,630.05
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,858.59,609.94
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,824.05,587.73
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,784.32,560.87
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,742.0,530.48
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,696.88,498.59
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,649.75,464.49
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,599.24,427.25
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,547.61,388.02
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,494.14,346.12
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,439.96,302.47
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,384.39,256.92
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,328.85,210.9
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,272.55,165.04
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,216.65,122.6
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,162.95,89.75
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,101.49,75.17
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,94.29,69.85
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,94.32,70.21
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,93.83,70.0
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,93.23,69.73
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,84.54,63.11
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,83.04,62.26
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,80.35,60.31
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,77.51,58.24
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,74.01,55.72
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,70.42,53.06
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,64.06,47.92
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,57.5,42.47
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,50.1,36.22
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,40.2,27.64
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,28.8,17.5
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,17.43,2.18
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,9.05,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,166.23,79.26
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,319.38,248.02
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,419.27,332.65
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,533.88,423.42
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,612.51,482.6
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,691.69,539.24
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,751.36,579.42
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,809.81,617.33
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,705.44,539.9
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,578.36,442.3
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,767.02,577.18
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,935.83,685.23
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,948.46,688.33
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,957.45,690.42
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,958.98,688.26
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,943.22,675.24
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,933.04,666.16
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,919.13,654.85
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,898.77,639.59
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,874.84,622.24
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,845.28,602.65
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,812.48,580.97
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,774.68,555.06
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,734.17,525.51
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,689.44,493.47
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,642.72,459.31
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,593.24,421.59
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,542.55,382.09
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,489.92,340.83
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,436.49,297.84
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,381.28,252.76
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,326.01,207.2
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,270.04,161.92
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,214.41,120.11
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,159.48,86.67
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,105.87,77.94
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,89.84,65.74
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,89.68,65.92
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,88.97,65.54
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,88.14,65.07
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,86.43,64.06
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,84.58,62.95
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,75.72,56.04
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,73.3,54.31
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,69.93,51.9
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,66.49,49.37
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,61.33,45.24
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,56.1,40.93
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,48.62,34.73
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,38.82,26.34
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,27.69,16.44
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,16.65,0.41
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,8.65,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,150.48,64.11
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,286.89,221.27
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,398.63,315.88
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,525.12,415.85
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,605.27,476.14
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,685.94,533.79
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,751.01,576.72
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,814.93,617.07
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,855.51,640.48
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,887.15,657.35
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,915.59,672.11
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,940.72,684.51
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,953.29,687.95
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,962.19,689.12
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,949.93,675.95
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,947.75,669.61
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,936.94,661.1
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,922.42,650.49
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,901.85,634.93
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,877.71,617.33
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,847.52,598.04
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,814.11,576.66
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,776.4,551.25
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,735.88,522.26
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,691.15,490.81
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,644.36,457.12
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,594.53,419.67
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,543.29,380.19
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,489.68,338.56
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,435.27,295.11
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,379.39,249.69
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,323.22,203.55
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,266.2,157.65
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,209.51,115.35
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,154.82,82.87
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,101.98,74.6
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,97.74,71.5
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,87.13,63.36
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,86.57,63.1
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,85.91,62.76
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,84.42,61.93
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,82.81,61.01
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,74.03,54.21
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,71.5,52.4
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,68.05,49.93
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,64.53,47.34
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,59.6,43.53
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,54.65,39.55
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,47.11,33.31
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,39.53,26.77
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,26.61,15.4
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,15.91,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,109.99,39.6
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,217.8,167.03
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,346.92,275.07
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,464.61,369.64
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,545.18,431.08
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,627.64,490.95
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,708.2,546.68
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,779.73,593.82
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,824.13,620.44
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,866.08,644.83
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,897.81,660.54
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,926.4,673.91
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,932.88,674.14
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,943.4,677.29
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,946.52,676.17
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,945.79,672.82
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,936.78,664.42
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,923.94,653.85
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,903.54,638.68
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,866.08,612.81
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,837.53,594.4
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,805.75,573.77
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,768.97,548.07
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,729.37,519.41
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,685.26,487.94
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,639.19,454.4
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,589.77,416.95
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,539.26,377.81
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,491.62,340.92
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,455.6,313.55
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,407.82,276.78
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,360.38,239.94
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,286.2,179.06
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,207.45,115.57
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,152.35,82.71
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,98.9,72.2
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,97.19,71.22
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,97.07,71.45
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,96.96,71.57
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,89.07,65.54
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,87.52,64.68
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,85.85,63.72
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,83.85,62.35
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,81.78,60.94
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,77.79,58.07
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,73.68,55.04
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,67.77,50.44
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,59.03,43.33
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,50.11,35.83
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,41.15,28.04
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,28.13,16.48
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,15.11,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,7.87,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,150.46,46.83
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,291.27,223.69
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,400.03,316.66
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,523.9,414.91
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,604.88,476.09
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,686.49,534.61
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,751.99,578.88
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,816.37,620.67
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,856.94,644.46
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,888.8,661.87
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,918.61,677.63
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,945.08,690.97
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,957.57,695.1
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,966.35,697.03
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,953.63,683.88
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,950.77,677.51
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,939.8,667.48
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,925.08,655.33
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,904.73,640.18
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,880.75,622.9
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,850.24,603.13
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,816.48,581.25
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,779.03,555.97
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,738.61,527.05
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,692.93,494.73
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,645.16,460.09
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,594.36,421.45
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,542.13,380.78
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,487.99,338.29
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,432.93,293.91
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,376.16,247.39
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,319.06,200.24
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,261.5,153.76
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,204.18,111.15
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,146.52,77.03
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,90.1,65.4
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,89.32,65.12
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,88.38,64.68
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,87.16,63.89
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,85.78,62.99
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,74.96,54.71
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,73.22,53.63
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,70.87,51.95
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,68.44,50.2
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,65.07,47.76
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,56.91,41.34
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,52.67,37.94
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,48.46,34.45
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,41.75,28.87
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,35.07,23.05
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,24.85,13.78
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,13.76,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,7.08,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,140.92,33.24
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,273.04,208.7
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,381.18,301.63
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,496.25,393.35
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,583.72,459.79
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,666.56,519.55
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,733.11,565.18
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,798.44,608.35
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,840.38,633.55
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,879.86,656.6
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,902.99,668.57
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,930.16,683.26
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,943.12,687.86
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,952.41,690.24
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,954.24,686.54
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,952.22,680.6
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,927.99,662.02
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,913.87,650.32
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,893.72,635.19
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,870.01,617.97
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,840.26,598.22
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,807.29,576.42
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,769.65,550.16
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,729.25,520.49
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,684.67,488.71
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,638.06,454.73
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,588.45,416.99
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,537.46,377.28
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,484.13,335.5
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,430.03,291.98
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,374.51,246.0
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,318.71,199.69
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,262.12,154.73
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,205.87,113.55
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,149.65,80.76
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,96.73,70.57
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,95.97,70.16
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,85.15,61.85
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,84.48,61.51
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,83.72,61.09
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,82.1,60.14
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,80.36,59.11
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,85.3,63.3
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,96.07,72.19
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,86.34,64.76
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,76.14,56.83
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,67.46,49.97
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,58.53,42.72
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,48.12,34.0
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,37.54,24.9
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,26.55,14.87
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,15.42,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,8.26,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
