Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,134.75,19.91
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,262.34,199.15
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,376.85,297.29
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,507.17,400.55
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,587.54,461.52
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,668.56,519.97
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,659.86,511.27
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,657.92,507.45
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,675.69,516.51
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,689.9,522.36
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,738.02,552.31
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,783.96,579.69
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,799.83,586.2
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,812.53,590.76
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,897.64,645.25
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,943.16,670.44
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,873.81,622.0
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,771.14,547.75
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,841.36,596.68
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,871.68,614.44
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,802.59,566.44
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,712.21,502.05
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,734.61,519.71
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,725.66,515.16
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,680.93,483.5
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,634.21,449.82
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,584.38,412.11
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,533.53,372.73
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,480.95,331.82
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,427.65,289.21
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,372.7,244.62
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,318.02,199.99
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,262.78,156.29
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,200.43,110.92
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,144.77,78.71
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,94.96,69.21
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,94.81,69.28
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,94.54,69.24
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,93.75,68.81
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,92.84,68.29
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,84.1,61.74
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,82.55,60.87
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,79.21,58.43
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,75.68,55.82
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,72.09,53.25
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,68.43,50.56
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,62.64,46.03
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,56.76,41.25
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,45.8,32.07
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,37.04,24.46
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,24.93,13.44
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,12.91,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,6.69,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,93.15,2.85
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,187.3,141.22
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,290.2,230.4
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,421.24,336.34
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,509.57,405.25
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,601.0,473.02
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,688.51,533.85
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,765.98,584.89
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,810.68,612.12
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,852.92,637.11
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,885.48,653.99
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,914.92,668.53
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,881.37,641.65
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,831.8,603.77
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,896.58,642.82
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,936.66,662.87
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,886.77,626.07
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,818.34,575.03
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,856.29,599.99
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,870.29,606.55
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,840.13,586.41
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,806.72,564.61
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,765.11,534.71
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,721.36,503.19
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,677.38,473.1
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,631.48,440.9
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,582.2,404.62
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,532.05,366.84
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,480.13,327.46
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,427.81,286.7
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,374.07,244.24
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,320.68,201.72
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,266.43,159.87
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,213.05,121.91
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,155.32,88.92
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,114.68,84.01
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,115.43,84.82
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,116.08,85.52
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,114.56,84.57
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,112.78,83.44
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,113.09,84.14
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,111.98,83.74
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,111.62,83.77
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,111.5,84.0
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,106.14,80.22
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,97.06,73.35
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,84.47,63.47
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,71.53,53.03
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,56.9,41.0
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,41.99,28.4
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,26.21,14.2
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,10.23,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,11.06,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,24.46,13.21
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,82.82,61.7
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,131.72,102.56
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,182.53,144.68
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,253.92,201.57
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,128.97,100.85
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,37.49,24.88
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,177.5,138.33
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,326.17,252.02
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,517.48,393.18
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,659.99,492.13
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,676.97,499.68
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,691.46,506.79
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,708.89,515.23
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,723.67,521.8
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,723.64,520.11
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,721.19,517.1
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,743.91,530.43
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,745.75,530.22
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,672.85,480.31
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,616.52,441.16
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,599.3,429.66
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,580.41,416.54
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,528.11,379.77
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,484.59,348.99
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,489.59,352.44
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,488.11,350.1
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,446.71,319.6
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,407.82,290.89
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,296.18,212.89
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,209.04,153.01
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,234.29,171.03
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,260.42,189.32
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,249.27,181.26
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,220.22,170.3
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,141.52,109.21
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,16.9,8.38
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,14.58,6.52
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,12.26,4.61
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,18.38,9.81
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,24.49,15.05
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,20.63,11.86
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,16.79,8.65
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,14.48,6.75
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,12.17,4.83
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,9.88,2.87
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,7.59,0.88
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,5.3,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.02,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.51,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.83,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,4.93
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,26.75,16.07
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,41.88,28.83
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,59.32,43.39
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,76.22,57.31
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,88.41,67.01
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,100.58,76.51
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,115.77,88.48
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,130.82,100.21
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,385.95,305.97
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,626.69,489.08
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,649.39,503.55
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,670.15,517.25
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,420.64,326.99
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,135.09,101.24
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,141.76,106.48
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,148.32,111.4
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,227.89,172.91
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,323.12,244.93
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,172.39,129.54
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,45.8,30.56
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,39.6,25.68
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,33.4,20.78
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,99.23,72.48
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,163.57,122.18
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,178.99,133.82
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,193.73,144.95
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,277.49,207.76
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,350.36,260.52
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,292.08,216.82
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,251.9,187.33
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,238.17,177.17
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,235.39,175.37
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,195.36,146.04
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,170.25,133.73
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,143.9,112.79
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,116.63,90.9
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,138.12,108.75
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,158.02,125.26
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,121.79,96.15
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,83.51,64.87
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,89.97,70.57
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,95.9,75.83
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,83.45,65.73
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,70.9,55.38
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,58.24,44.63
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,45.48,33.61
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,33.65,23.27
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,21.36,12.42
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,12.56,3.94
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,7.98,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,16.01,6.76
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,30.05,18.93
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,45.68,32.24
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,64.22,47.81
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,82.11,62.61
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,70.34,52.66
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,61.76,45.35
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,76.32,57.05
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,90.8,68.55
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,78.63,58.45
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,67.79,49.51
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,138.04,105.83
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,211.08,162.9
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,199.69,153.04
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,189.15,144.14
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,194.6,148.04
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,199.98,151.85
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,134.16,100.38
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,71.51,51.04
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,60.57,42.42
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,49.69,33.81
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,105.86,77.94
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,161.28,120.65
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,153.72,114.64
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,146.27,108.86
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,141.23,104.94
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,136.29,101.12
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,130.48,96.63
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,124.87,92.31
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,133.79,99.2
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,142.27,105.7
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,148.96,110.89
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,155.21,115.83
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,177.56,133.14
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,197.59,155.86
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,163.71,128.99
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,128.18,100.55
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,148.94,117.83
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,173.39,138.03
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,159.84,127.63
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,147.82,118.46
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,141.04,113.33
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,127.9,102.84
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,113.64,91.45
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,98.93,79.46
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,83.46,66.4
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,67.58,52.71
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,52.19,39.15
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,35.91,24.62
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,21.02,10.02
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,5.51,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,9.91,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,20.66,10.34
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,44.46,30.74
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,65.74,48.79
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,95.39,74.02
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,124.68,98.53
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,192.05,153.58
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,243.0,194.09
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,178.3,140.57
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,106.65,81.22
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,160.52,124.29
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,214.48,166.23
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,218.93,168.86
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,223.57,171.77
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,227.48,173.88
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,231.52,176.1
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,255.03,193.57
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,277.85,210.27
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,302.47,227.72
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,307.71,230.66
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,309.4,231.43
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,310.63,231.89
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,332.12,246.86
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,351.39,259.87
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,344.68,254.53
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,337.68,249.12
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,328.36,242.1
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,319.31,235.33
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,217.0,160.36
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,120.02,87.66
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,101.4,73.61
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,83.11,59.6
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,57.75,39.91
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,31.68,19.46
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,25.46,14.58
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,19.25,10.36
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,81.85,62.22
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,138.16,108.49
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,96.65,74.75
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,51.54,37.61
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,79.15,60.95
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,103.99,82.01
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,106.9,84.73
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,109.34,87.1
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,95.65,76.04
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,81.86,64.72
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,67.05,52.17
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,52.11,39.27
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,38.36,27.25
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,24.46,14.95
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,14.11,4.54
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,3.93,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,11.77,3.92
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,17.5,8.78
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,24.01,14.27
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,30.54,19.69
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,117.2,91.49
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,209.75,165.62
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,214.49,168.14
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,219.18,170.77
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,303.8,236.85
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,386.85,299.53
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,400.21,307.88
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,412.72,315.84
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,537.28,407.91
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,656.44,492.0
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,629.07,469.48
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,581.12,433.68
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,499.82,372.53
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,406.03,302.06
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,384.2,285.83
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,363.45,270.17
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,279.14,207.84
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,195.31,144.95
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,147.0,108.29
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,99.96,72.19
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,197.3,146.22
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,284.4,210.33
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,339.64,249.76
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,374.16,272.73
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,359.92,257.68
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,330.56,229.54
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,287.0,195.3
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,242.87,162.97
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,213.01,151.96
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,228.9,179.12
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,217.49,170.45
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,205.63,161.47
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,187.67,147.6
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,181.06,142.76
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,163.59,129.39
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,142.54,112.95
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,130.84,103.78
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,125.23,99.55
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,109.92,87.35
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,94.27,74.64
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,78.77,61.77
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,63.01,48.35
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,47.54,34.88
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,31.87,20.99
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,18.41,7.04
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,4.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,5.51,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,10.64,2.46
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,20.2,10.83
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,29.8,19.0
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,41.36,28.74
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,54.23,39.41
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,69.56,51.83
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,84.69,63.85
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,97.2,73.69
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,109.62,83.35
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,121.06,91.97
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,132.45,100.47
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,215.88,166.14
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,324.61,248.77
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,400.48,304.82
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,495.84,373.11
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,542.82,406.08
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,586.37,436.27
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,518.36,384.52
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,437.01,323.85
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,535.34,395.49
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,619.32,453.77
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,586.58,428.96
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,548.49,401.32
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,522.43,382.15
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,496.49,362.9
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,463.95,339.08
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,432.96,316.27
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,420.45,305.92
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,394.59,285.24
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,369.91,266.06
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,337.33,241.41
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,239.85,173.35
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,175.4,129.93
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,190.04,141.45
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,203.46,159.23
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,154.33,120.72
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,101.28,78.29
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,119.64,93.63
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,136.87,107.98
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,142.35,112.79
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,152.91,121.83
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,139.57,111.31
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,125.85,100.41
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,110.24,87.94
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,94.28,74.93
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,78.46,61.62
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,62.37,47.79
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,46.85,34.26
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,31.13,20.31
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,18.12,6.12
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,4.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,64.25,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,188.38,138.24
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,318.84,253.54
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,437.2,350.77
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,522.51,418.73
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,610.18,485.63
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,561.16,446.4
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,480.76,381.7
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,667.16,522.72
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,845.41,646.25
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,702.19,538.88
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,515.61,396.24
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,746.13,568.62
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,927.67,692.16
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,793.52,593.83
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,637.92,476.54
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,467.61,351.82
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,307.1,230.11
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,626.85,472.68
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,851.9,628.67
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,821.84,605.92
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,788.59,582.8
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,747.8,553.56
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,704.77,521.62
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,625.74,460.44
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,547.22,400.7
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,503.15,367.29
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,461.94,335.8
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,442.21,320.11
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,416.26,298.41
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,359.8,249.35
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,299.45,193.87
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,256.95,165.42
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,239.78,160.71
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,210.05,149.89
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,226.87,176.79
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,207.31,161.67
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,202.55,158.28
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,166.8,130.27
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,130.99,101.91
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,142.95,112.2
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,152.82,120.8
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,129.68,102.32
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,110.73,87.13
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,88.25,68.92
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,69.07,53.14
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,62.22,47.41
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,52.52,39.05
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,42.75,30.47
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,32.97,21.54
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,16.65,4.21
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,3.93,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,7.58,0.01
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,15.98,7.31
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,24.4,14.45
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,33.63,22.22
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,42.88,29.89
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,49.83,35.48
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,56.81,40.96
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,74.65,55.26
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,92.81,69.63
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,131.87,100.47
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,170.99,130.72
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,190.39,145.4
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,209.47,159.74
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,206.29,156.77
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,203.55,154.25
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,234.0,177.25
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,263.66,199.33
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,307.48,231.35
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,331.76,248.43
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,329.21,246.04
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,326.47,243.63
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,288.98,215.64
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,247.83,184.87
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,247.53,184.55
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,247.09,184.04
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,250.72,186.24
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,253.93,188.1
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,205.84,152.55
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,158.85,117.44
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,127.33,93.54
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,96.47,69.99
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,112.78,82.63
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,128.15,94.48
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,109.64,80.44
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,91.52,69.76
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,63.32,46.94
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,33.84,22.7
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,27.26,17.27
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,20.69,11.82
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,29.51,19.37
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,38.33,26.99
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,21.77,13.0
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,5.33,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,4.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,3.8,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.27,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.51,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.75,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.38,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
