Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,394.79,268.34
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,333.13,216.31
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,270.88,164.76
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,207.65,116.8
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,144.57,79.25
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,89.3,68.33
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,88.09,67.57
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,86.11,66.12
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,84.01,64.57
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,73.78,56.4
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,71.59,54.89
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,68.5,52.49
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,65.32,50.0
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,61.5,47.02
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,57.66,43.93
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,52.37,39.49
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,43.42,31.72
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,35.45,24.64
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,27.55,17.16
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,13.46,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,145.15,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,369.63,276.27
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,481.19,383.83
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,596.02,476.16
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,667.92,530.87
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,738.66,581.57
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,778.19,605.99
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,822.21,632.4
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,849.15,646.63
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,872.26,658.05
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,882.03,661.67
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,887.68,662.77
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,874.48,650.81
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,867.42,643.29
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,850.64,629.63
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,829.93,613.65
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,803.25,593.9
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,772.83,571.62
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,735.54,543.36
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,695.03,512.37
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,650.47,478.18
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,603.03,440.96
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,551.22,399.94
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,497.35,356.15
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,440.34,308.9
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,381.94,259.44
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,321.58,208.11
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,260.65,157.48
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,198.91,110.46
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,137.21,74.29
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,85.87,64.81
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,84.62,63.98
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,83.94,63.59
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,83.2,63.16
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,73.42,55.44
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,71.63,54.26
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,68.58,51.92
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,65.47,49.5
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,61.74,46.72
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,57.99,43.84
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,48.32,35.69
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,43.08,31.13
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,35.2,24.15
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,27.4,16.71
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,13.45,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,117.08,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,310.72,227.78
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,425.59,338.79
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,543.49,435.0
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,625.71,498.48
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,706.66,557.54
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,754.34,590.37
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,799.3,620.11
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,824.35,635.53
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,852.12,652.68
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,862.0,656.35
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,867.83,657.42
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,864.64,652.44
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,847.92,638.43
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,832.12,625.11
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,812.43,609.31
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,786.08,589.14
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,756.1,566.16
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,720.07,537.37
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,680.87,506.0
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,636.74,470.79
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,590.01,432.98
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,539.49,392.28
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,486.99,349.0
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,431.6,302.56
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,374.91,254.19
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,316.15,204.04
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,256.87,154.9
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,196.61,109.52
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,136.6,75.19
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,89.3,67.07
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,87.84,66.09
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,78.11,58.35
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,77.25,57.82
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,75.27,56.5
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,73.23,55.14
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,70.25,52.87
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,67.23,50.54
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,58.4,43.53
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,54.61,40.61
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,49.43,36.31
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,44.31,31.85
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,35.76,24.33
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,27.25,16.24
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,13.43,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,9.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,19.7,8.92
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,48.5,34.26
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,74.12,56.31
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,118.82,94.02
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,150.9,120.67
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,176.56,141.12
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,201.42,160.4
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,261.78,208.4
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,340.69,268.88
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,391.24,305.73
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,439.47,339.59
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,462.05,353.25
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,482.5,365.04
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,566.65,423.76
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,641.78,472.93
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,637.68,466.71
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,629.8,458.7
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,655.97,477.67
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,659.25,479.77
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,616.36,448.34
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,571.16,414.41
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,511.41,369.79
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,456.25,327.97
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,413.6,293.26
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,371.13,258.2
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,322.83,217.97
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,271.29,175.93
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,221.67,141.54
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,178.12,118.16
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,113.29,87.17
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,84.51,64.18
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,90.07,68.92
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,88.56,67.87
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,86.44,66.47
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,84.28,65.04
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,95.39,74.5
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,109.12,86.14
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,87.21,68.2
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,67.78,52.1
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,57.87,43.77
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,50.35,37.22
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,39.11,27.25
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,27.84,16.56
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,14.02,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,5.9,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,11.41,2.62
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,22.91,13.07
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,35.3,23.68
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,50.13,36.18
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,64.53,48.11
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,55.52,40.51
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,49.83,35.65
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,31.73,20.57
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,5.66
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,237.4,188.69
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,459.2,356.55
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,471.59,362.51
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,482.28,368.46
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,433.58,329.44
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,370.99,280.75
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,448.88,338.17
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,516.81,385.81
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,514.02,382.32
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,508.2,376.89
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,556.55,410.91
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,564.35,413.27
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,516.57,374.8
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,466.89,334.15
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,414.27,290.22
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,360.28,244.33
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,304.3,196.87
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,247.85,150.47
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,183.26,102.62
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,124.79,70.16
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,84.3,63.84
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,83.45,63.34
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,82.18,62.46
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,80.89,61.58
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,78.73,59.99
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,76.53,58.36
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,68.08,51.54
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,65.42,49.49
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,61.5,46.45
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,57.58,43.3
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,51.5,38.2
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,45.43,32.88
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,36.25,24.74
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,27.08,15.69
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,12.98,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,90.47,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,254.07,176.57
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,368.25,294.72
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,488.9,395.14
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,570.23,460.56
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,650.25,521.81
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,700.63,558.17
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,748.38,591.3
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,601.15,477.47
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,419.08,332.1
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,397.21,312.62
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,374.85,292.45
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,443.68,344.31
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,527.18,404.82
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,670.4,513.29
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,783.83,594.88
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,635.08,481.19
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,472.53,356.36
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,589.46,444.53
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,652.75,489.47
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,611.27,455.2
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,566.89,418.59
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,467.81,343.16
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,384.34,281.78
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,387.78,277.21
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,358.92,243.18
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,301.79,194.16
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,244.18,146.55
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,185.29,102.93
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,126.47,71.15
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,88.1,66.23
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,86.61,65.2
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,77.6,58.03
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,77.34,57.99
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,75.37,56.68
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,73.37,55.34
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,70.43,53.09
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,62.3,46.51
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,58.58,43.63
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,54.87,40.67
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,49.04,35.78
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,43.23,30.7
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,34.33,22.85
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,25.49,13.94
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,12.2,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,80.02,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,232.58,155.83
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,351.76,279.95
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,470.82,379.49
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,563.03,453.92
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,651.9,522.52
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,704.22,560.51
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,753.83,595.12
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,789.91,619.09
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,816.9,636.06
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,829.59,641.59
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,838.21,644.3
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,839.08,640.59
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,835.55,634.0
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,811.49,615.3
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,792.72,600.62
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,768.23,581.33
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,739.92,558.59
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,703.53,528.92
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,664.04,496.68
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,620.85,461.46
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,574.74,423.37
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,524.13,381.82
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,471.53,337.7
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,416.23,289.96
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,359.56,240.63
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,300.99,190.62
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,241.86,142.13
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,181.36,98.33
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,121.18,67.12
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,84.54,63.24
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,83.24,62.49
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,81.15,60.94
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,78.93,59.31
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,69.2,51.63
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,67.27,50.33
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,64.41,48.13
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,61.52,45.88
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,57.67,42.87
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,53.81,39.77
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,44.32,31.79
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,38.98,27.12
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,31.02,20.05
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,23.19,11.82
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,11.02,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,73.32,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,216.31,139.78
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,337.79,268.26
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,456.73,368.09
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,550.5,444.06
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,642.33,515.3
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,694.52,553.34
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,743.96,587.98
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,782.76,612.59
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,812.47,630.01
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,825.08,635.72
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,833.64,638.64
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,834.43,636.45
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,830.83,631.38
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,806.89,612.97
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,788.14,598.5
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,763.41,578.98
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,734.92,555.88
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,698.99,526.42
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,659.91,494.35
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,616.38,458.71
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,570.24,420.45
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,520.3,379.28
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,468.35,335.55
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,413.49,288.09
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,357.29,239.1
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,298.88,189.31
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,239.95,141.15
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,180.09,98.11
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,120.49,67.92
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,86.66,64.85
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,85.4,63.99
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,75.76,56.33
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,74.76,55.68
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,72.65,54.25
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,70.49,52.77
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,67.4,50.4
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,64.26,47.96
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,55.55,41.01
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,51.65,37.96
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,46.01,33.2
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,40.41,28.28
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,31.73,20.58
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,23.15,11.31
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,11.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,16.97,5.07
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,52.13,36.43
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,94.94,72.55
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,131.44,103.33
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,166.62,132.44
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,194.08,154.3
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,220.64,174.89
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,245.24,193.56
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,269.08,211.28
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,396.42,311.18
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,520.21,404.16
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,614.98,473.65
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,685.27,523.78
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,666.95,507.48
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,646.42,490.14
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,632.79,477.8
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,616.2,463.3
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,568.82,425.24
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,515.79,383.67
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,560.07,414.74
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,563.32,413.32
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,501.97,364.51
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,444.35,319.7
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,401.04,283.88
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,356.04,246.13
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,307.45,204.76
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,253.58,160.46
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,212.14,136.87
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,192.43,134.62
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,177.41,137.6
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,177.46,137.94
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,167.38,130.25
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,157.0,122.31
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,141.98,110.81
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,127.88,99.94
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,116.62,91.06
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,104.91,81.72
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,91.56,71.17
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,77.71,59.95
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,64.14,48.55
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,50.18,36.54
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,36.05,24.12
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,21.68,9.69
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,70.58,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,204.52,119.04
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,329.41,258.85
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,448.17,358.32
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,540.76,432.39
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,629.35,500.04
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,481.68,385.86
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,297.0,236.76
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,415.77,330.81
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,512.75,404.49
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,525.52,411.02
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,535.99,416.16
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,499.76,385.42
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,445.13,341.7
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,396.61,303.35
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,334.9,255.15
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,452.07,344.29
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,555.2,419.01
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,533.39,401.04
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,510.63,382.82
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,510.63,380.73
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,496.57,367.61
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,413.03,304.77
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,347.08,256.12
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,355.08,257.76
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,343.58,242.04
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,301.18,208.54
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,267.61,183.42
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,216.92,144.7
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,165.78,113.46
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,146.6,114.44
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,147.26,115.48
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,136.49,107.0
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,125.15,98.05
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,117.79,92.31
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,110.11,86.28
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,100.49,78.58
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,90.45,70.46
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,80.45,62.39
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,70.1,53.84
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,58.88,44.33
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,47.35,34.3
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,34.63,22.98
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,21.7,9.04
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,11.41,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,33.65,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,97.44,50.72
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,224.99,177.88
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,328.57,268.19
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,366.75,301.83
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,405.87,334.35
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,398.73,327.27
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,388.39,317.06
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,368.8,299.49
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,367.69,296.25
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,385.82,309.28
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,402.33,320.91
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,265.46,210.18
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,145.54,111.71
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,203.72,158.25
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,275.95,214.89
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,345.42,269.1
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,421.08,326.54
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,420.11,324.8
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,417.33,321.73
