Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,741.63,556.67
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,717.48,536.49
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,689.64,513.59
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,655.17,487.08
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,613.85,455.27
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,573.52,422.49
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,529.86,386.42
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,481.13,346.61
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,430.44,304.16
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,376.67,257.95
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,321.4,210.17
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,264.35,162.39
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,206.78,117.55
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,147.87,79.99
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,89.09,67.68
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,82.68,62.64
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,81.23,61.61
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,71.23,53.54
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,69.08,51.93
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,66.71,50.23
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,64.29,48.48
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,60.58,45.51
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,56.81,42.45
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,52.38,38.92
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,44.26,32.1
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,37.96,26.57
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,31.72,20.87
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,21.96,11.3
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,11.8,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,168.55,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,370.14,274.76
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,509.22,404.81
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,592.35,473.95
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,667.64,532.98
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,715.94,568.49
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,761.11,599.84
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,788.21,616.1
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,811.54,629.16
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,819.84,632.54
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,815.43,627.11
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,809.87,621.07
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,800.38,612.42
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,782.52,597.52
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,760.89,580.25
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,733.05,558.33
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,701.73,532.74
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,664.5,502.57
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,624.26,469.68
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,579.54,432.84
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,532.53,393.48
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,482.02,351.24
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,429.71,306.55
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,374.85,258.61
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,318.95,209.7
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,261.14,160.84
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,203.05,115.37
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,144.9,78.61
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,87.3,66.58
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,82.19,62.56
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,80.38,61.22
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,70.95,53.58
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,69.4,52.45
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,67.03,50.74
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,64.63,49.0
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,61.65,46.63
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,58.68,44.22
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,49.78,36.88
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,45.36,33.18
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,38.75,27.34
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,32.23,21.34
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,22.2,11.27
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,11.8,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,75.56,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,266.3,193.14
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,395.81,315.83
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,486.52,392.16
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,576.29,464.01
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,629.88,504.95
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,680.99,542.24
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,715.55,565.04
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,741.81,581.06
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,513.55,406.25
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,236.25,183.83
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,343.01,268.17
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,426.5,331.51
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,600.4,464.23
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,727.47,556.77
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,695.94,530.28
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,667.85,506.68
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,634.56,479.95
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,598.25,450.48
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,451.54,338.38
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,311.41,232.58
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,317.39,236.37
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,315.02,233.15
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,314.69,229.66
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,303.58,216.87
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,262.42,173.45
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,197.92,112.38
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,155.61,100.29
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,182.06,142.41
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,171.99,134.87
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,162.0,127.4
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,150.15,118.12
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,144.06,113.5
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,128.75,101.5
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,112.08,88.25
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,78.42,60.46
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,54.62,40.61
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,50.25,37.03
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,45.9,33.32
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,39.33,27.54
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,32.88,21.61
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,22.11,10.7
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,11.02,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,24.53,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,176.03,123.37
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,301.63,239.7
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,392.89,317.49
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,486.0,393.03
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,545.39,439.94
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,610.57,489.6
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,412.98,333.08
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,206.23,162.89
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,158.95,124.04
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,131.85,101.05
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,300.19,235.76
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,431.22,335.48
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,367.22,283.86
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,292.3,224.51
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,368.61,282.67
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,423.28,322.66
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,418.47,317.69
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,411.97,311.55
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,402.49,302.55
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,396.29,295.66
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,355.75,264.23
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,323.83,239.55
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,276.49,204.28
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,238.46,176.79
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,235.13,160.11
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,200.59,118.61
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,101.4,61.82
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,78.14,59.38
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,120.42,94.28
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,162.16,128.44
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,123.69,97.27
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,92.93,72.2
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,90.06,70.2
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,87.2,68.16
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,81.52,63.57
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,78.15,60.85
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,70.49,54.5
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,62.75,47.89
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,51.86,38.34
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,40.62,28.2
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,24.66,12.3
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,8.65,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,5.51,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,26.55,13.16
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,48.68,34.01
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,94.25,72.65
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,129.05,102.11
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,158.13,126.38
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,186.41,149.44
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,153.11,120.97
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,110.44,84.93
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,147.29,114.88
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,183.15,143.41
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,234.12,183.37
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,267.06,208.63
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,303.89,236.76
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,337.93,262.17
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,282.53,217.9
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,221.17,169.43
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,242.71,185.81
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,252.2,192.56
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,196.67,149.39
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,152.43,114.98
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,129.12,96.9
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,106.57,79.3
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,180.43,135.84
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,241.54,180.64
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,134.23,99.34
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,23.78,13.58
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,36.86,24.22
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,49.96,36.6
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,29.12,19.08
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.51
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,10.3,3.16
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,12.21,4.81
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,17.16,9.12
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,22.12,13.47
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,19.43,11.19
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,16.74,8.89
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,13.68,6.25
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,10.63,3.58
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,7.58,0.87
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,4.54,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,2.64,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.79,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.36,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,10.26,1.43
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,18.29,9.33
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,29.05,18.67
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,40.49,28.54
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,52.58,38.85
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,64.45,48.84
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,53.32,39.31
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,45.2,32.34
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,93.71,72.67
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,145.84,115.25
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,172.93,136.86
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,199.08,157.42
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,168.3,132.0
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,140.19,108.85
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,140.3,108.57
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,140.53,108.37
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,76.26,56.57
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,14.57,6.3
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,92.06,69.21
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,168.36,129.63
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,137.66,105.18
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,108.05,81.7
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,115.11,87.39
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,121.88,92.84
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,160.91,123.17
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,186.93,142.96
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,103.37,77.66
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,11.48,4.19
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,51.87,38.8
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,90.4,71.62
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,89.04,70.61
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,87.61,69.59
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,100.35,80.8
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,113.42,92.33
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,100.72,81.67
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,87.76,70.68
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,73.96,58.89
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,60.73,47.34
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,45.33,33.58
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,29.76,19.55
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,17.04,6.2
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,3.93,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.27,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,4.54,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,7.58,0.72
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,10.63,3.37
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,14.06,6.34
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,17.51,9.28
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,20.58,11.83
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,23.66,14.36
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,140.98,113.18
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,267.47,215.33
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,280.89,224.56
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,293.6,233.43
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,224.2,177.07
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,151.13,117.52
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,197.45,154.4
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,253.1,197.56
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,259.86,202.28
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,265.62,206.31
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,265.85,205.63
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,265.28,204.31
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,257.99,198.21
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,250.4,191.88
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,186.87,142.92
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,129.56,98.71
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,114.65,87.05
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,100.06,75.54
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,97.53,73.63
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,94.99,75.12
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,126.35,101.6
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,146.95,118.98
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,142.38,115.43
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,130.01,105.37
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,117.75,95.52
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,111.38,90.57
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,102.39,83.11
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,94.24,76.24
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,80.31,64.36
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,66.09,51.95
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,51.84,39.14
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,37.31,25.83
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,21.58,8.77
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,5.51,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,7.87,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,185.74,114.85
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,322.52,260.69
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,405.52,334.11
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,490.03,404.36
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,552.27,453.84
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,608.4,496.49
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,394.23,324.87
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,157.57,126.21
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,189.03,151.67
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,204.21,163.16
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,333.44,268.1
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,455.61,362.91
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,457.41,361.74
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,457.47,359.79
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,337.38,264.76
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,218.48,169.66
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,233.01,180.96
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,236.25,183.12
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,233.4,180.59
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,230.36,177.95
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,212.0,163.41
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,198.54,152.79
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,132.5,100.89
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,67.08,48.9
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,51.95,36.81
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,36.86,24.63
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,63.14,46.15
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,87.99,69.59
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,84.31,66.58
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,80.6,63.58
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,107.78,86.86
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,133.23,108.61
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,75.58,59.87
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,3.8,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.03,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,2.65,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,185.73,106.7
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,350.86,280.1
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,440.82,358.31
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,530.47,431.76
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,281.99,234.35
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,6.83,0.11
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,8.36,1.41
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,9.89,2.67
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,135.65,108.51
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,275.03,220.87
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,148.37,117.38
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,38.33,26.01
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,40.66,27.91
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,43.0,29.76
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,40.7,27.76
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,38.4,25.78
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,86.07,64.37
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,134.05,102.63
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,79.63,58.86
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,26.11,15.59
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,96.34,72.14
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,163.53,125.14
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,160.04,122.25
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,156.52,119.49
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,106.59,80.18
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,55.41,39.4
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,80.75,59.95
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,103.83,82.27
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,87.44,68.65
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,70.63,54.63
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,42.16,30.55
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,13.73,6.2
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,39.04,28.15
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,63.91,49.75
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,55.78,42.83
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,47.52,35.75
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,46.5,34.92
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,52.9,40.35
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,41.03,29.67
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,31.83,21.01
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,16.0,3.89
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,5.3,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,10.63,2.99
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,17.5,9.01
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,24.4,15.02
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,31.7,21.32
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,39.02,27.55
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,49.83,36.58
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,61.19,45.94
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,72.49,55.23
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,83.69,64.36
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,76.64,58.33
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,70.17,52.84
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,73.35,55.34
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,76.52,57.84
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,94.57,72.4
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,112.44,86.67
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,107.24,82.33
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,102.22,78.19
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,145.99,113.55
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,187.86,146.89
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,167.25,130.3
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,147.71,114.68
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,159.94,124.4
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,170.94,133.06
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,179.8,139.57
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,187.52,145.26
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,172.66,134.12
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,159.29,130.57
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,145.41,119.11
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,121.35,98.96
2016,11,8,14,45,1.0,112.0,4.35,19.0,112.5,84.46,67.62
2016,11,8,15,0,0.0,57.0,4.3,19.0,57.0,43.68,32.5
2016,11,8,15,15,0.0,46.0,4.15,19.0,46.0,35.19,25.2
2016,11,8,15,30,0.0,35.0,4.0,19.0,35.0,26.72,17.86
2016,11,8,15,45,0.0,30.0,3.85,19.0,30.0,22.87,14.53
2016,11,8,16,0,0.0,25.0,3.7,19.0,25.0,19.03,11.16
2016,11,8,16,15,0.0,20.5,3.6,18.5,20.5,15.59,8.14
2016,11,8,16,30,0.0,16.0,3.5,18.0,16.0,12.15,5.06
2016,11,8,16,45,0.0,11.5,3.4,18.0,11.5,8.72,1.95
2016,11,8,17,0,0.0,7.0,3.3,18.0,7.0,5.3,0.0
2016,11,8,17,15,0.0,3.5,3.3,17.5,3.5,2.64,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.65,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,3.79,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.31,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,29.5,3.95,15.0,29.5,22.52,13.57
2016,11,9,9,30,0.0,46.0,4.0,15.0,46.0,35.2,24.29
2016,11,9,9,45,0.0,63.5,4.05,15.5,63.5,48.72,35.55
2016,11,9,10,0,0.0,81.0,4.1,16.0,81.0,62.29,46.72
2016,11,9,10,15,0.0,89.5,4.1,16.0,89.5,68.9,52.12
2016,11,9,10,30,0.0,98.0,4.1,16.0,98.0,75.71,57.66
2016,11,9,10,45,0.0,69.5,4.15,16.5,69.5,53.44,38.98
2016,11,9,11,0,0.0,41.0,4.2,17.0,41.0,31.46,20.6
2016,11,9,11,15,0.0,70.0,4.2,17.0,70.0,53.87,39.16
2016,11,9,11,30,0.0,99.0,4.2,17.0,99.0,76.4,57.7
2016,11,9,11,45,0.0,91.5,4.25,17.5,91.5,70.57,52.75
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.85
2016,11,9,12,15,0.0,90.5,4.2,18.0,90.5,69.81,51.99
2016,11,9,12,30,0.0,97.0,4.1,18.0,97.0,74.81,56.09
2016,11,9,12,45,0.0,107.5,4.1,18.5,107.5,82.68,62.43
2016,11,9,13,0,0.0,118.0,4.1,19.0,118.0,90.37,68.6
2016,11,9,13,15,0.0,107.5,4.05,19.0,107.5,82.47,62.21
2016,11,9,13,30,0.0,97.0,4.0,19.0,97.0,74.65,55.9
2016,11,9,13,45,0.0,78.5,4.0,19.0,78.5,60.42,44.31
2016,11,9,14,0,0.0,60.0,4.0,19.0,60.0,46.08,34.26
2016,11,9,14,15,0.0,54.5,4.0,19.0,54.5,41.81,30.65
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,37.55,27.03
2016,11,9,14,45,0.0,51.5,4.0,19.0,51.5,39.46,28.77
2016,11,9,15,0,0.0,54.0,4.0,19.0,54.0,41.36,30.52
2016,11,9,15,15,0.0,48.5,3.9,18.5,48.5,37.11,26.95
2016,11,9,15,30,0.0,43.0,3.8,18.0,43.0,32.86,23.36
2016,11,9,15,45,0.0,37.0,3.7,18.0,37.0,28.24,19.34
2016,11,9,16,0,0.0,31.0,3.6,18.0,31.0,23.63,15.29
2016,11,9,16,15,0.0,25.0,3.3,17.5,25.0,19.03,11.24
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,14.44,7.13
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,10.24,3.3
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
