Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,140.39,115.16
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,162.05,133.06
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,145.64,118.7
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,130.51,105.6
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,137.76,111.42
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,144.61,116.85
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,143.77,116.07
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,142.91,115.32
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,147.94,119.42
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,152.28,122.91
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,146.23,117.93
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,140.31,113.14
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,106.84,85.23
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,73.42,59.89
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,79.25,65.18
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,84.84,70.28
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,70.68,57.82
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,69.88,57.26
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,67.03,54.95
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,64.19,52.6
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,59.42,48.35
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,54.58,43.96
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,49.04,38.95
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,43.54,33.78
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,34.55,25.16
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,25.59,15.41
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,12.62,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,99.63,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,273.44,179.47
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,404.91,333.62
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,479.37,402.93
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,552.81,466.9
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,595.61,503.47
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,635.62,536.08
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,652.84,548.52
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,671.98,561.92
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,393.89,332.66
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,83.0,64.83
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,89.21,69.93
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,95.38,74.81
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,133.04,106.01
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,169.75,135.91
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,173.03,138.32
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,176.21,140.67
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,239.43,191.59
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,293.48,233.43
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,331.96,260.44
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,351.31,269.13
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,315.82,236.19
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,279.5,202.94
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,203.54,149.63
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,164.53,128.74
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,162.31,124.1
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,155.02,127.73
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,142.21,117.27
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,133.25,110.04
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,83.74,67.55
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,23.66,15.2
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,21.35,13.25
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,19.04,11.28
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,16.36,8.91
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,13.68,6.52
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,26.74,18.08
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,42.06,31.38
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,33.81,23.64
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,25.63,14.9
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,12.63,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,100.93,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,276.9,176.71
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,413.4,343.77
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,487.53,413.27
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,560.69,476.61
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,604.75,513.33
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,640.89,541.78
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,664.05,558.12
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,683.41,570.7
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,688.86,572.03
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,690.38,570.27
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,682.61,560.82
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,670.97,547.76
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,651.13,528.3
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,627.68,505.94
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,594.09,475.46
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,561.69,445.43
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,525.17,411.97
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,485.64,375.53
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,441.09,334.25
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,394.46,290.79
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,344.89,244.78
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,293.96,198.02
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,240.65,151.79
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,186.73,108.95
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,132.37,74.7
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,78.28,62.76
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,68.26,54.3
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,66.66,53.04
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,65.58,52.22
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,64.54,51.44
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,61.97,49.4
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,59.39,47.33
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,55.83,44.23
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,52.3,41.08
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,43.28,33.02
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,38.32,28.4
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,30.72,21.24
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,23.22,13.23
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,11.38,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,57.31,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,223.36,132.38
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,352.13,287.8
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,432.64,361.11
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,511.8,428.33
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,563.48,470.62
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,612.03,508.44
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,442.26,369.63
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,248.99,206.11
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,480.2,398.89
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,673.32,549.31
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,667.86,541.97
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,658.5,532.61
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,641.97,516.65
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,621.57,497.48
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,592.86,472.33
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,560.95,444.26
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,524.56,411.32
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,486.99,376.5
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,442.29,336.18
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,395.5,293.28
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,345.89,247.07
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,294.85,199.87
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,241.25,152.83
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,187.03,109.17
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,132.17,73.74
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,77.38,61.64
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,73.3,58.38
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,71.61,57.15
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,64.01,50.65
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,63.26,50.11
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,60.65,48.03
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,58.02,45.91
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,54.42,42.78
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,50.83,39.58
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,45.83,35.17
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,37.65,27.77
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,30.39,20.97
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,23.26,13.37
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,196.67,111.84
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,363.34,301.75
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,444.22,376.36
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,524.07,444.33
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,569.06,480.82
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,611.15,512.86
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,638.17,531.78
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,661.56,547.07
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,445.74,371.35
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,198.48,163.18
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,156.74,128.11
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,131.94,106.47
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,141.48,114.12
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,150.72,121.37
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,154.54,124.05
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,158.23,126.63
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,141.51,112.54
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,125.87,99.47
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,134.35,106.38
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,142.29,112.78
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,155.6,123.14
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,167.27,132.0
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,184.09,143.47
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,194.48,149.75
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,171.2,132.88
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,151.54,125.54
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,147.44,122.57
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,139.47,116.24
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,104.29,86.12
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,72.39,58.5
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,69.63,56.35
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,66.88,54.15
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,62.84,50.63
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,58.82,47.03
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,52.68,41.59
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,46.54,35.94
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,36.86,26.82
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,27.16,16.74
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,12.63,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,5.68,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,11.4,4.0
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,18.66,10.65
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,25.94,17.25
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,33.25,23.79
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,40.57,30.25
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,51.12,39.53
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,62.53,49.46
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,64.49,50.96
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,66.62,52.59
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,81.14,64.89
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,95.5,76.92
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,111.79,90.45
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,127.75,103.57
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,137.25,111.39
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,146.35,118.85
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,171.9,139.7
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,200.53,162.64
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,194.48,157.3
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,186.73,150.7
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,167.2,134.44
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,149.2,119.65
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,142.53,114.27
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,136.1,109.12
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,121.25,96.85
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,107.0,89.04
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,102.28,85.09
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,97.58,81.13
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,93.13,77.4
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,88.62,73.6
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,79.76,66.04
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,70.82,58.31
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,68.08,55.94
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,69.0,56.74
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,60.63,49.26
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,52.19,41.47
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,40.4,30.34
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,28.52,18.24
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,14.38,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,182.91,87.28
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,338.85,278.4
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,421.0,355.67
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,502.2,426.48
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,556.61,472.05
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,607.84,513.02
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,634.0,532.92
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,656.62,549.36
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,667.85,555.54
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,671.96,556.0
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,388.7,324.36
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,85.32,66.25
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,67.75,51.36
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,51.44,37.48
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,93.84,72.66
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,136.65,107.79
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,174.6,138.43
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,214.91,170.37
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,269.87,212.26
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,309.82,239.86
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,246.84,190.3
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,198.66,154.24
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,209.73,158.96
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,209.43,154.53
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,158.88,105.9
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,84.04,66.88
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,75.76,59.93
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,74.36,58.84
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,77.94,62.06
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,99.57,80.86
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,90.48,73.32
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,81.29,65.62
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,62.66,49.44
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,51.76,39.9
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,46.52,35.26
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,41.3,30.48
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,33.42,23.18
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,25.62,15.17
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,12.59,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,191.22,79.15
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,360.69,286.38
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,440.28,359.84
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,519.38,426.57
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,565.08,464.1
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,608.06,497.62
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,633.24,516.43
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,654.96,532.1
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,391.13,320.89
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,93.15,71.38
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,98.23,75.58
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,103.34,79.59
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,123.8,95.96
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,143.69,111.67
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,209.06,163.92
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,260.89,204.1
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,269.97,210.03
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,282.94,218.75
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,298.08,228.57
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,309.75,234.51
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,296.94,220.64
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,277.71,200.96
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,248.43,166.73
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,193.25,113.02
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,138.42,76.59
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,83.41,55.65
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,73.72,57.2
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,72.64,56.4
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,75.98,59.35
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,85.79,67.82
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,71.73,56.1
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,61.71,47.74
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,57.49,44.27
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,53.24,40.69
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,44.16,32.87
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,39.2,28.44
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,32.04,21.84
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,24.97,14.61
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,26.74,17.44
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,46.27,35.8
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,64.07,52.37
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,84.26,71.26
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,103.97,89.49
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,120.01,103.9
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,135.8,117.82
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,149.33,129.5
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,162.61,140.78
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,232.5,202.88
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,298.86,260.37
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,269.4,233.49
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,254.76,219.67
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,380.97,329.47
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,477.66,409.22
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,435.39,370.07
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,395.68,333.75
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,344.73,288.58
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,306.11,254.66
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,301.36,244.49
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,284.95,222.15
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,250.46,180.75
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,201.61,128.56
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,141.82,87.33
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,88.82,65.66
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,80.3,68.92
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,81.5,70.18
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,72.18,61.69
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,67.28,57.28
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,64.73,55.03
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,62.17,52.75
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,57.9,48.82
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,53.59,44.78
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,48.6,39.98
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,40.22,31.86
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,32.62,24.36
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,25.08,16.25
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,12.23,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,224.33,77.06
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,422.16,358.46
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,502.22,440.48
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,580.33,511.65
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,625.52,551.52
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,667.5,586.38
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,690.28,603.77
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,709.27,617.27
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,668.91,582.07
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,630.25,547.77
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,665.19,574.07
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,690.56,591.3
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,670.86,572.37
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,647.51,550.43
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,566.22,478.76
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,477.28,401.76
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,452.27,377.74
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,425.21,351.32
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,377.18,309.02
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,330.83,269.0
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,298.09,239.25
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,267.67,212.02
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,249.61,181.67
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,200.81,125.27
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,147.72,92.28
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,105.85,79.37
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,78.53,66.25
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,65.68,54.71
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,63.8,53.11
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,61.8,51.4
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,59.46,49.48
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,57.13,47.51
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,53.83,44.52
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,50.55,41.48
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,45.46,36.72
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,40.39,31.83
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,33.36,24.91
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,24.3,15.56
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,11.83,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,194.79,51.15
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,373.61,301.82
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,453.45,376.89
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,532.96,444.02
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,579.37,481.96
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,623.16,516.15
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,643.29,531.82
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,665.53,548.58
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,673.41,553.98
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,677.43,556.37
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,672.13,550.58
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,662.97,541.26
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,456.59,375.56
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,233.52,190.92
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,234.77,192.02
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,235.67,191.96
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,277.95,225.5
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,304.75,245.35
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,281.17,225.37
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,259.46,207.28
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,234.3,186.23
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,214.66,170.0
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,224.8,161.46
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,199.7,122.74
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,140.15,79.92
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,85.86,56.66
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,70.96,57.35
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,69.81,56.46
