Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,92.28,76.39
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,123.27,103.73
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,113.44,95.45
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,103.33,86.89
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,77.28,63.87
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,52.39,41.65
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,47.18,37.04
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,41.99,32.25
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,34.2,24.9
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,26.45,16.96
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,12.97,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,191.83,35.93
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,369.0,299.97
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,449.64,379.74
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,529.97,450.05
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,579.18,490.88
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,625.76,527.23
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,645.73,542.47
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,667.85,558.73
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,676.69,563.08
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,681.61,564.56
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,675.93,557.43
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,666.4,546.62
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,648.32,528.25
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,626.64,506.95
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,477.01,385.48
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,326.66,262.91
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,368.92,295.24
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,391.55,309.76
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,355.42,278.88
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,322.24,250.85
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,308.42,234.91
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,288.46,212.95
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,247.21,180.36
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,214.18,156.51
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,163.16,107.14
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,87.76,55.88
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,71.02,56.27
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,69.86,55.39
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,74.6,59.62
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,85.64,69.35
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,71.88,57.63
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,62.25,49.42
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,58.43,46.23
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,50.39,39.21
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,45.47,34.91
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,40.59,30.46
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,33.09,23.5
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,25.67,16.05
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,12.56,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,176.99,19.17
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,339.45,275.19
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,422.48,357.68
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,505.23,431.12
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,557.8,476.8
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,607.68,518.21
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,634.46,538.59
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,657.82,555.37
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,663.57,557.79
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,669.95,560.61
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,665.21,553.35
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,656.64,542.66
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,640.41,526.03
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,620.56,506.4
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,593.46,480.92
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,563.14,452.59
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,528.29,420.35
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,492.63,386.7
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,449.28,347.07
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,403.82,304.94
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,355.5,259.53
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,305.93,213.12
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,254.17,166.38
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,201.67,122.12
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,148.02,84.29
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,94.71,60.92
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,69.02,54.96
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,67.82,54.05
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,66.79,53.26
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,65.8,52.52
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,63.29,50.53
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,60.77,48.52
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,57.68,45.93
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,50.41,39.56
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,45.49,35.16
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,40.61,30.63
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,33.49,23.93
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,26.48,16.82
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,12.96,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,13.5,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,32.85,20.92
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,75.18,58.67
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,108.08,88.07
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,134.62,111.42
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,160.17,133.4
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,180.38,150.25
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,199.86,166.09
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,215.21,178.15
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,229.87,189.41
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,239.06,195.93
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,247.67,201.92
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,175.4,141.33
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,104.48,81.73
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,108.0,84.42
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,111.49,87.02
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,131.54,103.18
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,150.75,118.47
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,143.71,112.65
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,137.04,107.21
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,142.07,111.03
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,146.56,114.36
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,132.61,103.22
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,119.37,92.7
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,113.62,87.97
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,107.93,83.29
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,85.88,68.52
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,63.03,49.03
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,70.8,55.86
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,78.07,62.26
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,70.48,55.94
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,62.82,49.5
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,58.77,46.05
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,64.6,51.14
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,58.0,45.35
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,48.38,36.76
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,38.89,28.09
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,29.42,18.95
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,14.81,0.11
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,145.76,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,286.61,220.47
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,371.01,301.19
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,455.87,373.61
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,510.8,418.8
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,563.07,459.89
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,593.39,482.76
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,620.33,502.29
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,634.59,511.67
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,645.04,517.75
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,516.95,414.29
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,386.83,308.4
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,508.71,405.12
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,605.17,477.74
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,470.11,369.92
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,332.7,260.49
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,294.66,229.53
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,253.88,196.64
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,290.5,223.61
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,315.17,239.58
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,176.34,132.49
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,54.58,38.72
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,147.36,108.79
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,214.2,156.5
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,168.71,125.59
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,146.38,112.37
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,110.8,88.41
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,73.85,57.39
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,81.54,64.06
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,88.8,70.36
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,80.28,63.39
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,71.67,56.28
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,61.54,47.75
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,61.0,47.4
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,55.04,42.23
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,49.08,36.89
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,37.63,26.56
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,28.78,18.1
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,14.47,0.7
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,6.83,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,13.7,4.97
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,23.68,13.81
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,34.12,22.85
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,45.92,32.89
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,57.45,42.58
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,67.78,51.12
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,78.0,59.44
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,404.46,335.14
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,669.43,546.23
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,664.64,540.45
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,656.08,531.56
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,479.19,386.01
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,281.94,223.54
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,256.97,202.79
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,234.31,183.91
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,236.97,185.2
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,238.75,185.7
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,152.58,117.16
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,71.63,52.5
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,49.56,34.67
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,27.58,16.83
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,50.71,35.65
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,73.74,54.34
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,85.87,64.2
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,97.25,73.47
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,80.58,62.99
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,81.51,63.91
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,100.81,80.39
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,124.81,100.84
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,115.33,93.19
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,105.58,85.26
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,88.32,70.62
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,70.01,54.94
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,62.41,48.41
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,54.76,41.63
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,44.06,32.0
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,33.08,21.72
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,16.98,2.69
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,171.45,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,334.8,254.39
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,419.46,336.07
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,504.46,406.73
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,555.25,447.78
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,603.61,484.84
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,625.41,500.52
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,649.56,517.28
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,662.28,525.02
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,671.02,529.68
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,666.07,525.12
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,657.35,516.85
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,410.51,325.06
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,141.83,108.75
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,145.91,112.19
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,149.89,115.19
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,351.44,272.86
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,487.67,369.52
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,398.1,299.1
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,323.89,243.34
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,329.43,238.56
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,308.3,209.22
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,257.57,165.06
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,206.22,122.92
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,167.48,107.1
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,161.04,118.06
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,109.65,86.7
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,73.94,57.16
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,72.76,56.32
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,71.63,55.49
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,63.69,48.98
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,61.16,47.04
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,58.37,44.73
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,55.67,42.43
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,50.61,38.1
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,45.59,33.65
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,37.9,26.72
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,30.29,19.47
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,14.2,1.98
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.75,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.51,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,2.65,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,4.92,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,6.07,0.0
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,7.21,0.51
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,8.36,1.48
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,9.51,2.43
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,10.66,3.37
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,11.43,4.0
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,12.2,4.63
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,173.14,138.92
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,326.29,259.52
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,324.05,256.15
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,320.85,252.69
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,375.61,293.52
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,416.06,320.74
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,328.44,252.52
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,254.06,196.1
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,262.91,200.91
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,261.88,196.87
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,232.1,173.71
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,206.28,154.66
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,184.84,138.77
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,164.28,125.42
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,151.23,123.45
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,139.74,114.06
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,112.68,91.46
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,90.68,72.94
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,83.27,66.77
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,75.56,60.27
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,71.17,56.58
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,66.79,52.81
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,60.24,47.14
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,50.52,38.53
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,41.09,29.96
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,31.64,21.03
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,15.95,3.72
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,45.95,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,97.96,71.03
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,155.65,124.18
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,210.62,172.02
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,269.24,221.28
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,311.54,256.28
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,341.39,279.92
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,369.59,301.54
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,388.42,315.13
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,405.34,326.91
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,415.99,333.63
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,424.68,338.61
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,423.4,335.37
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,420.42,330.84
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,392.44,307.48
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,355.41,277.43
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,296.44,229.93
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,237.34,182.94
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,320.19,244.54
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,372.23,277.82
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,348.62,253.12
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,310.56,215.94
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,252.46,175.67
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,219.71,159.12
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,191.55,134.82
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,156.5,111.37
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,127.76,102.06
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,120.14,95.91
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,121.37,97.14
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,118.72,95.12
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,93.93,74.6
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,70.88,55.32
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,66.41,51.6
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,61.9,47.77
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,55.96,42.78
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,50.0,37.6
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,40.98,29.49
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,31.89,20.99
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,14.95,3.56
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,47.51,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,100.76,75.71
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,138.27,113.6
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,173.1,145.71
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,200.18,169.82
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,225.96,192.03
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,245.56,208.6
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,264.01,223.79
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,277.02,233.63
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,288.97,242.39
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,280.11,233.63
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,257.44,213.61
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,255.45,211.11
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,253.53,208.71
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,294.71,242.4
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,319.65,262.15
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,345.66,281.91
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,372.13,300.77
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,301.29,242.24
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,243.56,195.57
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,287.96,224.69
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,302.51,225.23
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,261.71,187.91
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,220.1,151.65
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,164.85,119.63
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,146.8,116.86
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,137.52,115.17
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,131.39,110.05
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,124.3,104.1
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,117.45,98.34
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,89.28,73.91
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,59.65,47.86
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,56.05,44.74
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,52.43,41.53
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,48.21,37.84
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,44.03,34.04
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,37.08,27.47
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,27.77,18.55
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,18.87,7.09
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,10.23,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.13,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.27,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,4.54,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,6.82,0.3
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,9.1,2.35
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,11.39,4.37
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,13.69,6.37
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,15.99,8.34
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,19.44,11.29
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,22.9,14.21
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,34.04,23.78
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,45.23,33.32
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,47.95,35.48
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,50.67,37.65
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,95.91,75.94
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,141.8,114.32
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,171.61,138.89
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,205.2,166.22
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,162.2,130.64
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,127.87,102.35
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,159.99,128.65
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,187.87,150.91
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,171.0,137.16
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,154.93,124.33
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,129.3,103.53
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,104.9,83.58
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,64.99,52.54
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,21.39,13.67
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,69.18,56.67
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,110.19,93.3
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,100.83,85.13
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,91.36,76.87
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,80.25,67.05
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,69.01,56.99
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,57.33,46.49
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,45.52,35.69
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,33.93,24.87
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,22.16,13.8
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,12.57,3.24
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.15,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
